ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 00:00,2,0.000,ALERT,211.48,299.37,59.975,1550898004,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1224659.6,1224659.6,8637,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898006,226138.00
02/23/2019 00:00,2,0.000,ALERT,211.48,297.57,60.028,1550898004,"201051344001025","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1209178.9,1209178.9,16564,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898008,226139.00
02/23/2019 00:00,2,0.000,ALERT,211.70,298.17,60.022,1550898004,"201051344001093","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1196207.8,1196207.8,16557,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898009,226140.00
02/23/2019 00:00,2,0.000,ALERT,211.48,298.77,60.017,1550898004,"201051344000458","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1212236.5,1212236.5,8352,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898011,226141.00
02/23/2019 00:00,2,0.000,ALERT,211.48,298.77,60.017,1550898004,"201051344000890","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16513,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898013,226142.00
02/23/2019 00:00,2,0.000,ALERT,211.25,298.47,60.049,1550898004,"201051344000988","174011545737251",0.00,-1.00,0,295.16,301.77,0.0,0.0,0.000,943386.2,943386.2,8703,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898015,226143.00
02/23/2019 00:00,2,0.000,ALERT,212.16,299.37,60.028,1550898004,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16483,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898017,226144.00
02/23/2019 00:00,2,0.000,ALERT,211.48,299.07,60.028,1550898004,"201051344000868","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1197535.0,1197535.0,40389,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898019,226145.00
02/23/2019 00:00,2,0.000,ALERT,211.93,299.07,60.022,1550898004,"201051344000576","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1214078.8,1214078.8,12455,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898020,226146.00
02/23/2019 00:00,2,0.000,ALERT,211.70,298.47,60.033,1550898004,"201051344001158","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8681,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898022,226147.00
02/23/2019 00:00,2,0.000,ALERT,211.70,297.87,59.996,1550898004,"201051344000917","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16347,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898024,226148.00
02/23/2019 00:00,2,0.000,ALERT,211.93,297.87,60.028,1550898004,"201051344000417","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,974441.3,974441.3,16585,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898026,226149.00
02/23/2019 00:00,2,0.000,ALERT,211.93,298.47,59.996,1550898004,"201051344000685","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16568,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898028,226150.00
02/23/2019 00:00,2,0.000,ALERT,211.70,297.57,60.028,1550898004,"201051344000651","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1200422.0,1200422.0,16546,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898029,226151.00
02/23/2019 00:00,2,0.000,ALERT,211.25,299.37,60.033,1550898004,"201051344000594","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1215309.8,1215309.8,40372,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898031,226152.00
02/23/2019 00:00,2,0.000,ALERT,211.70,298.77,60.065,1550898004,"201051344000469","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1199629.3,1199629.3,8634,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898033,226153.00
02/23/2019 00:00,2,0.000,ALERT,211.70,298.47,60.028,1550898004,"201051344000585","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1215111.5,1215111.5,16599,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898035,226154.00
02/23/2019 00:00,2,0.000,ALERT,212.16,298.77,60.070,1550898004,"201051344000853","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1218044.5,1218044.5,8272,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898037,226155.00
02/23/2019 00:00,2,0.000,ALERT,211.93,298.47,60.065,1550898004,"201051344001145","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16518,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898039,226156.00
02/23/2019 00:00,2,0.000,ALERT,211.70,298.17,60.028,1550898004,"201051344000438","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1208069.0,1208069.0,16564,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898041,226157.00
02/23/2019 00:00,2,0.000,ALERT,211.25,298.17,59.996,1550898004,"201051344001135","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16517,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898043,226158.00
02/23/2019 00:00,2,0.000,ALERT,211.48,298.77,60.022,1550898004,"201051344000983","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1216883.4,1216883.4,8274,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898044,226159.00
02/23/2019 00:00,2,0.000,ALERT,211.70,297.87,60.022,1550898004,"201051344001203","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,1205046.1,1205046.1,16559,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898046,226160.00
02/23/2019 00:00,2,0.000,ALERT,211.48,298.77,60.017,1550898004,"201051344001230","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16367,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898048,226161.00
02/23/2019 00:00,2,0.000,ALERT,211.25,298.17,60.022,1550898004,"201051344000646","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1194114.2,1194114.2,16530,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898050,226162.00
02/23/2019 00:00,2,0.000,ALERT,211.93,298.47,60.022,1550898004,"201051344000867","174011545737251",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,1196220.3,1196220.3,40417,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898052,226163.00
02/23/2019 00:00,2,0.000,ALERT,212.38,298.47,60.054,1550898004,"201051344000633","174011545737251",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,1195188.9,1195188.9,40478,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898054,226164.00
02/23/2019 00:00,2,0.000,ALERT,211.25,298.47,60.028,1550898004,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16556,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898056,226165.00
02/23/2019 00:00,2,0.000,ALERT,211.70,298.17,59.985,1550898004,"201051344000648","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1206171.4,1206171.4,40006,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898058,226166.00
02/23/2019 00:00,2,0.000,ALERT,212.16,298.77,60.022,1550898004,"201051344000645","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1211144.4,1211144.4,39964,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898060,226167.00
02/23/2019 00:00,2,0.000,ALERT,211.70,299.37,60.059,1550898004,"201051344000569","174011545737251",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,1227497.4,1227497.4,8199,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898061,226168.00
02/23/2019 00:00,2,0.000,ALERT,211.93,298.47,59.969,1550898004,"179051228000119","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,15221.1,15221.1,8255,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550898063,226169.00
02/23/2019 00:15,2,0.000,ALERT,211.70,299.67,60.022,1550898904,"201051344000579","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1224659.6,1224659.6,8639,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898906,226170.00
02/23/2019 00:15,2,0.000,ALERT,211.70,297.87,60.017,1550898904,"201051344001025","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1209178.9,1209178.9,16566,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898908,226171.00
02/23/2019 00:15,2,0.000,ALERT,211.70,298.17,60.065,1550898904,"201051344001093","174011545737251",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,1196207.8,1196207.8,16559,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898910,226172.00
02/23/2019 00:15,2,0.000,ALERT,211.70,298.77,60.022,1550898904,"201051344000458","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1212236.5,1212236.5,8354,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898912,226173.00
02/23/2019 00:15,2,0.000,ALERT,211.70,298.77,60.022,1550898904,"201051344000890","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1205582.4,1205582.4,16515,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898913,226174.00
02/23/2019 00:15,2,0.000,ALERT,211.48,298.77,60.001,1550898904,"201051344000988","174011545737251",0.00,-1.00,0,294.26,299.97,0.0,0.0,0.000,943386.2,943386.2,8705,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898915,226175.00
02/23/2019 00:15,2,0.000,ALERT,212.16,299.37,60.028,1550898904,"201051344000582","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1185400.4,1185400.4,16485,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898917,226176.00
02/23/2019 00:15,2,0.000,ALERT,211.70,299.67,60.017,1550898904,"201051344000868","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1197535.0,1197535.0,40391,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898919,226177.00
02/23/2019 00:15,2,0.000,ALERT,212.16,299.67,60.049,1550898904,"201051344000576","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1214078.8,1214078.8,12457,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898921,226178.00
02/23/2019 00:15,2,0.000,ALERT,211.70,299.07,60.022,1550898904,"201051344001158","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1190645.6,1190645.6,8683,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898923,226179.00
02/23/2019 00:15,2,0.000,ALERT,211.93,298.17,60.033,1550898904,"201051344000917","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1202314.2,1202314.2,16349,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898925,226180.00
02/23/2019 00:15,2,0.000,ALERT,211.93,298.17,60.054,1550898904,"201051344000417","174011545737251",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,974441.3,974441.3,16587,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898926,226181.00
02/23/2019 00:15,2,0.000,ALERT,212.16,298.47,60.022,1550898904,"201051344000685","174011545737251",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,1206595.0,1206595.0,16570,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898928,226182.00
02/23/2019 00:15,2,0.000,ALERT,211.70,297.57,60.017,1550898904,"201051344000651","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,1200422.0,1200422.0,16548,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898930,226183.00
02/23/2019 00:15,2,0.000,ALERT,211.25,299.67,60.012,1550898904,"201051344000594","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1215309.8,1215309.8,40374,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898932,226184.00
02/23/2019 00:15,2,0.000,ALERT,211.93,299.07,59.975,1550898904,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1199629.3,1199629.3,8636,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898934,226185.00
02/23/2019 00:15,2,0.000,ALERT,211.70,298.47,60.006,1550898904,"201051344000585","174011545737251",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,1215111.5,1215111.5,16601,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898935,226186.00
02/23/2019 00:15,2,0.000,ALERT,212.16,299.07,60.012,1550898904,"201051344000853","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1218044.5,1218044.5,8274,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898937,226187.00
02/23/2019 00:15,2,0.000,ALERT,211.93,298.77,60.012,1550898904,"201051344001145","174011545737251",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,1213946.8,1213946.8,16520,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898939,226188.00
02/23/2019 00:15,2,0.000,ALERT,211.93,298.47,59.975,1550898904,"201051344000438","174011545737251",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,1208069.0,1208069.0,16566,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898941,226189.00
02/23/2019 00:15,2,0.000,ALERT,211.25,298.47,60.017,1550898904,"201051344001135","174011545737251",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,1196149.8,1196149.8,16519,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898943,226190.00
02/23/2019 00:15,2,0.000,ALERT,211.48,299.07,59.969,1550898904,"201051344000983","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1216883.4,1216883.4,8276,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898945,226191.00
02/23/2019 00:15,2,0.000,ALERT,211.70,297.57,60.028,1550898904,"201051344001203","174011545737251",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,1205046.1,1205046.1,16561,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898946,226192.00
02/23/2019 00:15,2,0.000,ALERT,211.70,298.47,60.033,1550898904,"201051344001230","174011545737251",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,1199493.8,1199493.8,16369,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898948,226193.00
02/23/2019 00:15,2,0.000,ALERT,211.25,297.87,60.017,1550898904,"201051344000646","174011545737251",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,1194114.2,1194114.2,16532,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898950,226194.00
02/23/2019 00:15,2,0.000,ALERT,211.93,298.47,60.028,1550898904,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1196220.3,1196220.3,40419,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898952,226195.00
02/23/2019 00:15,2,0.000,ALERT,212.38,298.77,60.028,1550898904,"201051344000633","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1195188.9,1195188.9,40480,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898954,226196.00
02/23/2019 00:15,2,0.000,ALERT,211.25,298.17,60.022,1550898904,"201051344000955","174011545737251",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,1213331.4,1213331.4,16558,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898956,226197.00
02/23/2019 00:15,2,0.000,ALERT,211.70,298.47,60.017,1550898904,"201051344000648","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1206171.4,1206171.4,40008,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898958,226198.00
02/23/2019 00:15,2,0.000,ALERT,212.16,299.07,60.017,1550898904,"201051344000645","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1211144.4,1211144.4,39966,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550898960,226199.00
02/23/2019 00:15,2,0.000,ALERT,211.70,299.37,60.033,1550898904,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1227497.4,1227497.4,8201,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550898961,226200.00
02/23/2019 00:15,2,0.000,ALERT,211.93,298.77,59.996,1550898904,"179051228000119","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,15221.1,15221.1,8257,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550898963,226201.00
02/23/2019 00:30,2,0.000,ALERT,212.16,299.97,59.964,1550899804,"201051344000579","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1224659.6,1224659.6,8641,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899806,226202.00
02/23/2019 00:30,2,0.000,ALERT,211.70,297.57,59.985,1550899804,"201051344001025","174011545737251",0.00,-2.50,0,295.76,302.37,0.0,0.0,0.000,1209178.9,1209178.9,16568,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899808,226203.00
02/23/2019 00:30,2,0.000,ALERT,211.93,298.17,59.996,1550899804,"201051344001093","174011545737251",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,1196207.8,1196207.8,16561,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899810,226204.00
02/23/2019 00:30,2,0.000,ALERT,211.93,299.37,59.953,1550899804,"201051344000458","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1212236.5,1212236.5,8356,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550899812,226205.00
02/23/2019 00:30,2,0.000,ALERT,211.70,298.77,59.980,1550899804,"201051344000890","174011545737251",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,1205582.4,1205582.4,16517,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899814,226206.00
02/23/2019 00:30,2,0.000,ALERT,211.93,299.07,59.985,1550899804,"201051344000988","174011545737251",0.00,-1.50,0,294.56,300.57,0.0,0.0,0.000,943386.2,943386.2,8707,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899816,226207.00
02/23/2019 00:30,2,0.000,ALERT,212.16,299.07,59.943,1550899804,"201051344000582","174011545737251",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,1185400.4,1185400.4,16487,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899817,226208.00
02/23/2019 00:30,2,0.000,ALERT,211.93,299.97,60.028,1550899804,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1197535.0,1197535.0,40393,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899819,226209.00
02/23/2019 00:30,2,0.000,ALERT,212.61,299.97,59.985,1550899804,"201051344000576","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1214078.8,1214078.8,12459,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899821,226210.00
02/23/2019 00:30,2,0.000,ALERT,212.16,299.37,59.953,1550899804,"201051344001158","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1190645.6,1190645.6,8685,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899823,226211.00
02/23/2019 00:30,2,0.000,ALERT,211.93,297.57,59.975,1550899804,"201051344000917","174011545737251",0.00,-0.50,0,295.16,301.77,0.0,0.0,0.000,1202314.2,1202314.2,16351,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899825,226212.00
02/23/2019 00:30,2,0.000,ALERT,211.93,297.57,60.028,1550899804,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,974441.3,974441.3,16589,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899826,226213.00
02/23/2019 00:30,2,0.000,ALERT,212.16,298.17,59.985,1550899804,"201051344000685","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1206595.0,1206595.0,16572,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550899828,226214.00
02/23/2019 00:30,2,0.000,ALERT,211.93,297.57,59.990,1550899804,"201051344000651","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1200422.0,1200422.0,16550,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899830,226215.00
02/23/2019 00:30,2,0.000,ALERT,211.70,299.67,59.990,1550899804,"201051344000594","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1215309.8,1215309.8,40376,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899832,226216.00
02/23/2019 00:30,2,0.000,ALERT,212.16,299.37,60.017,1550899804,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1199629.3,1199629.3,8638,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899834,226217.00
02/23/2019 00:30,2,0.000,ALERT,211.93,298.47,59.980,1550899804,"201051344000585","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1215111.5,1215111.5,16603,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899836,226218.00
02/23/2019 00:30,2,0.000,ALERT,212.61,299.37,60.033,1550899804,"201051344000853","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1218044.5,1218044.5,8276,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550899838,226219.00
02/23/2019 00:30,2,0.000,ALERT,212.16,298.47,59.985,1550899804,"201051344001145","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1213946.8,1213946.8,16522,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899839,226220.00
02/23/2019 00:30,2,0.000,ALERT,211.93,298.17,59.990,1550899804,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1208069.0,1208069.0,16568,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899841,226221.00
02/23/2019 00:30,2,0.000,ALERT,211.48,298.47,59.990,1550899804,"201051344001135","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1196149.8,1196149.8,16521,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899843,226222.00
02/23/2019 00:30,2,0.000,ALERT,212.16,299.67,60.033,1550899804,"201051344000983","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1216883.4,1216883.4,8278,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899845,226223.00
02/23/2019 00:30,2,0.000,ALERT,211.93,297.87,59.980,1550899804,"201051344001203","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1205046.1,1205046.1,16563,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550899847,226224.00
02/23/2019 00:30,2,0.000,ALERT,211.93,298.47,59.990,1550899804,"201051344001230","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1199493.8,1199493.8,16371,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899849,226225.00
02/23/2019 00:30,2,0.000,ALERT,211.48,297.87,59.943,1550899804,"201051344000646","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1194114.2,1194114.2,16534,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899850,226226.00
02/23/2019 00:30,2,0.000,ALERT,212.38,298.77,60.028,1550899804,"201051344000867","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1196220.3,1196220.3,40421,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899852,226227.00
02/23/2019 00:30,2,0.000,ALERT,212.83,299.37,59.953,1550899804,"201051344000633","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1195188.9,1195188.9,40482,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550899854,226228.00
02/23/2019 00:30,2,0.000,ALERT,211.48,298.47,59.964,1550899804,"201051344000955","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1213331.4,1213331.4,16560,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550899856,226229.00
02/23/2019 00:30,2,0.000,ALERT,212.16,298.77,59.990,1550899804,"201051344000648","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1206171.4,1206171.4,40010,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899858,226230.00
02/23/2019 00:30,2,0.000,ALERT,212.38,299.37,59.985,1550899804,"201051344000645","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1211144.4,1211144.4,39968,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899860,226231.00
02/23/2019 00:30,2,0.000,ALERT,212.16,299.97,59.990,1550899804,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1227497.4,1227497.4,8203,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550899861,226232.00
02/23/2019 00:30,2,0.000,ALERT,212.38,298.77,59.985,1550899804,"179051228000119","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,15221.1,15221.1,8259,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550899863,226233.00
02/23/2019 00:45,2,0.000,ALERT,212.16,300.27,60.033,1550900704,"201051344000579","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1224659.6,1224659.6,8643,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900706,226234.00
02/23/2019 00:45,2,0.000,ALERT,211.70,298.17,59.980,1550900704,"201051344001025","174011545737251",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,1209178.9,1209178.9,16570,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900708,226235.00
02/23/2019 00:45,2,0.000,ALERT,211.93,298.77,59.990,1550900704,"201051344001093","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1196207.8,1196207.8,16563,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900710,226236.00
02/23/2019 00:45,2,0.000,ALERT,212.16,299.67,59.996,1550900704,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1212236.5,1212236.5,8358,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900712,226237.00
02/23/2019 00:45,2,0.000,ALERT,211.70,299.07,59.996,1550900704,"201051344000890","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1205582.4,1205582.4,16519,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900714,226238.00
02/23/2019 00:45,2,0.000,ALERT,211.93,299.07,60.001,1550900704,"201051344000988","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,943386.2,943386.2,8709,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900715,226239.00
02/23/2019 00:45,2,0.000,ALERT,212.38,299.67,59.990,1550900704,"201051344000582","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1185400.4,1185400.4,16489,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900717,226240.00
02/23/2019 00:45,2,0.000,ALERT,211.93,299.97,59.996,1550900704,"201051344000868","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1197535.0,1197535.0,40395,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900719,226241.00
02/23/2019 00:45,2,0.000,ALERT,212.61,299.97,59.990,1550900704,"201051344000576","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1214078.8,1214078.8,12461,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900721,226242.00
02/23/2019 00:45,2,0.000,ALERT,212.16,299.37,59.990,1550900704,"201051344001158","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1190645.6,1190645.6,8687,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900723,226243.00
02/23/2019 00:45,2,0.000,ALERT,212.16,298.47,60.022,1550900704,"201051344000917","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1202314.2,1202314.2,16353,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900725,226244.00
02/23/2019 00:45,2,0.000,ALERT,212.16,298.17,59.996,1550900704,"201051344000417","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,974441.3,974441.3,16591,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900726,226245.00
02/23/2019 00:45,2,0.000,ALERT,212.16,298.47,60.033,1550900704,"201051344000685","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1206595.0,1206595.0,16574,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900728,226246.00
02/23/2019 00:45,2,0.000,ALERT,211.93,297.87,60.001,1550900704,"201051344000651","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1200422.0,1200422.0,16552,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900730,226247.00
02/23/2019 00:45,2,0.000,ALERT,211.70,299.67,59.996,1550900704,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1215309.8,1215309.8,40378,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900732,226248.00
02/23/2019 00:45,2,0.000,ALERT,212.16,299.37,60.001,1550900704,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1199629.3,1199629.3,8640,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900734,226249.00
02/23/2019 00:45,2,0.000,ALERT,211.93,298.77,59.996,1550900704,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1215111.5,1215111.5,16605,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900736,226250.00
02/23/2019 00:45,2,0.000,ALERT,212.83,299.37,60.001,1550900704,"201051344000853","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1218044.5,1218044.5,8278,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900738,226251.00
02/23/2019 00:45,2,0.000,ALERT,212.38,299.07,60.049,1550900704,"201051344001145","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1213946.8,1213946.8,16524,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900740,226252.00
02/23/2019 00:45,2,0.000,ALERT,212.16,298.47,60.001,1550900704,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1208069.0,1208069.0,16570,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900741,226253.00
02/23/2019 00:45,2,0.000,ALERT,211.70,298.47,60.012,1550900704,"201051344001135","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1196149.8,1196149.8,16523,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900743,226254.00
02/23/2019 00:45,2,0.000,ALERT,212.16,299.37,59.975,1550900704,"201051344000983","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1216883.4,1216883.4,8280,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900745,226255.00
02/23/2019 00:45,2,0.000,ALERT,211.93,298.17,60.012,1550900704,"201051344001203","174011545737251",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,1205046.1,1205046.1,16565,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900747,226256.00
02/23/2019 00:45,2,0.000,ALERT,211.93,298.77,60.012,1550900704,"201051344001230","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1199493.8,1199493.8,16373,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900750,226257.00
02/23/2019 00:45,2,0.000,ALERT,211.70,298.47,60.012,1550900704,"201051344000646","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1194114.2,1194114.2,16536,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900751,226258.00
02/23/2019 00:45,2,0.000,ALERT,212.38,299.07,60.043,1550900704,"201051344000867","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1196220.3,1196220.3,40423,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900753,226259.00
02/23/2019 00:45,2,0.000,ALERT,212.83,299.07,60.006,1550900704,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1195188.9,1195188.9,40484,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900755,226260.00
02/23/2019 00:45,2,0.000,ALERT,211.48,298.47,60.012,1550900704,"201051344000955","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1213331.4,1213331.4,16562,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900757,226261.00
02/23/2019 00:45,2,0.000,ALERT,212.16,298.47,60.006,1550900704,"201051344000648","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1206171.4,1206171.4,40012,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550900759,226262.00
02/23/2019 00:45,2,0.000,ALERT,212.38,299.37,60.012,1550900704,"201051344000645","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1211144.4,1211144.4,39970,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900761,226263.00
02/23/2019 00:45,2,0.000,ALERT,212.16,299.97,60.012,1550900704,"201051344000569","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1227497.4,1227497.4,8205,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550900763,226264.00
02/23/2019 00:45,2,0.000,ALERT,212.61,299.07,60.006,1550900704,"179051228000119","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,15221.1,15221.1,8261,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550900765,226265.00
02/23/2019 01:00,2,0.000,ALERT,211.93,299.97,60.001,1550901604,"201051344000579","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1224659.6,1224659.6,8645,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901606,226266.00
02/23/2019 01:00,2,0.000,ACTIVE_NO_POWER,211.70,297.57,60.017,1550901604,"201051344001025","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1209178.9,1209178.9,16572,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550901608,226267.00
02/23/2019 01:00,2,0.000,ALERT,211.93,298.47,60.001,1550901604,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1196207.8,1196207.8,16565,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901610,226268.00
02/23/2019 01:00,2,0.000,ALERT,211.93,299.07,60.012,1550901604,"201051344000458","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1212236.5,1212236.5,8360,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901612,226269.00
02/23/2019 01:00,2,0.000,ALERT,211.70,298.77,60.006,1550901604,"201051344000890","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1205582.4,1205582.4,16521,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901614,226270.00
02/23/2019 01:00,2,0.000,ALERT,211.70,298.77,60.006,1550901604,"201051344000988","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,943386.2,943386.2,8711,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901615,226271.00
02/23/2019 01:00,2,0.000,ALERT,212.38,299.37,60.012,1550901604,"201051344000582","174011545737251",0.00,-2.00,0,297.87,300.87,0.0,0.0,0.000,1185400.4,1185400.4,16491,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901617,226272.00
02/23/2019 01:00,2,0.000,ALERT,211.70,299.67,60.043,1550901604,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1197535.0,1197535.0,40397,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901619,226273.00
02/23/2019 01:00,2,0.000,ALERT,212.38,299.67,60.006,1550901604,"201051344000576","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1214078.8,1214078.8,12463,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901621,226274.00
02/23/2019 01:00,2,0.000,ALERT,211.93,299.07,60.033,1550901604,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1190645.6,1190645.6,8689,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901623,226275.00
02/23/2019 01:00,2,0.000,ALERT,211.93,297.87,60.012,1550901604,"201051344000917","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1202314.2,1202314.2,16355,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901624,226276.00
02/23/2019 01:00,2,0.000,ALERT,211.93,297.57,60.022,1550901604,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,974441.3,974441.3,16593,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901626,226277.00
02/23/2019 01:00,2,0.000,ALERT,212.16,298.47,60.012,1550901604,"201051344000685","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,1206595.0,1206595.0,16576,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901628,226278.00
02/23/2019 01:00,2,0.000,ALERT,211.93,297.57,60.017,1550901604,"201051344000651","174011545737251",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,1200422.0,1200422.0,16554,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901630,226279.00
02/23/2019 01:00,2,0.000,ALERT,211.48,299.07,60.043,1550901604,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1215309.8,1215309.8,40380,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901632,226280.00
02/23/2019 01:00,2,0.000,ALERT,211.93,299.07,60.012,1550901604,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1199629.3,1199629.3,8642,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901634,226281.00
