ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 01:00,2,0.000,ALERT,211.93,298.47,59.996,1550901604,"201051344000585","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1215111.5,1215111.5,16607,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901635,226282.00
02/23/2019 01:00,2,0.000,ALERT,212.38,299.07,59.980,1550901604,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1218044.5,1218044.5,8280,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901637,226283.00
02/23/2019 01:00,2,0.000,ALERT,212.16,298.47,60.006,1550901604,"201051344001145","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1213946.8,1213946.8,16526,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901639,226284.00
02/23/2019 01:00,2,0.000,ALERT,211.93,298.47,60.006,1550901604,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1208069.0,1208069.0,16572,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901641,226285.00
02/23/2019 01:00,2,0.000,ALERT,211.70,298.17,59.985,1550901604,"201051344001135","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1196149.8,1196149.8,16525,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901643,226286.00
02/23/2019 01:00,2,0.000,ALERT,211.93,299.07,60.043,1550901604,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1216883.4,1216883.4,8282,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901645,226287.00
02/23/2019 01:00,2,0.000,ALERT,211.93,297.87,60.001,1550901604,"201051344001203","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1205046.1,1205046.1,16567,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901647,226288.00
02/23/2019 01:00,2,0.000,ALERT,211.70,298.47,60.054,1550901604,"201051344001230","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1199493.8,1199493.8,16375,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901648,226289.00
02/23/2019 01:00,2,0.000,ALERT,211.48,298.17,59.990,1550901604,"201051344000646","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1194114.2,1194114.2,16538,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901650,226290.00
02/23/2019 01:00,2,0.000,ALERT,212.16,298.47,60.022,1550901604,"201051344000867","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1196220.3,1196220.3,40425,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901652,226291.00
02/23/2019 01:00,2,0.000,ALERT,212.61,298.47,59.969,1550901604,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1195188.9,1195188.9,40486,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901654,226292.00
02/23/2019 01:00,2,0.000,ALERT,211.48,298.47,59.969,1550901604,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16564,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901656,226293.00
02/23/2019 01:00,2,0.000,ALERT,211.93,298.17,60.022,1550901604,"201051344000648","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1206171.4,1206171.4,40014,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901658,226294.00
02/23/2019 01:00,2,0.000,ALERT,212.16,298.77,60.017,1550901604,"201051344000645","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1211144.4,1211144.4,39972,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550901660,226295.00
02/23/2019 01:00,2,0.000,ALERT,211.93,299.67,60.059,1550901604,"201051344000569","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1227497.4,1227497.4,8207,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550901661,226296.00
02/23/2019 01:00,2,0.000,ALERT,212.16,298.47,60.054,1550901604,"179051228000119","174011545737251",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,15221.1,15221.1,8263,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550901663,226297.00
02/23/2019 01:15,2,0.000,ALERT,212.38,300.27,60.012,1550902504,"201051344000579","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1224659.6,1224659.6,8647,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902506,226298.00
02/23/2019 01:15,2,0.000,ALERT,211.93,297.87,60.006,1550902504,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1209178.9,1209178.9,16573,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902508,226299.00
02/23/2019 01:15,2,0.000,ALERT,212.16,298.47,60.006,1550902504,"201051344001093","174011545737251",0.00,-0.50,0,296.66,299.67,0.0,0.0,0.000,1196207.8,1196207.8,16567,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902510,226300.00
02/23/2019 01:15,2,0.000,ALERT,212.16,299.97,60.006,1550902504,"201051344000458","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1212236.5,1212236.5,8362,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902512,226301.00
02/23/2019 01:15,2,0.000,ALERT,211.93,299.07,60.054,1550902504,"201051344000890","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1205582.4,1205582.4,16523,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902514,226302.00
02/23/2019 01:15,2,0.000,ALERT,212.16,299.67,59.996,1550902504,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.87,0.0,0.0,0.000,943386.2,943386.2,8713,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902516,226303.00
02/23/2019 01:15,2,0.000,ALERT,212.61,299.67,60.028,1550902504,"201051344000582","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1185400.4,1185400.4,16493,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550902517,226304.00
02/23/2019 01:15,2,0.000,ALERT,212.38,300.57,60.033,1550902504,"201051344000868","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1197535.0,1197535.0,40399,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902519,226305.00
02/23/2019 01:15,2,0.000,ALERT,212.83,300.57,59.996,1550902504,"201051344000576","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1214078.8,1214078.8,12465,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902521,226306.00
02/23/2019 01:15,2,0.000,ALERT,212.38,299.97,60.001,1550902504,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1190645.6,1190645.6,8691,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550902523,226307.00
02/23/2019 01:15,2,0.000,ALERT,212.38,297.87,60.001,1550902504,"201051344000917","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1202314.2,1202314.2,16357,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902525,226308.00
02/23/2019 01:15,2,0.000,ALERT,212.16,297.87,60.001,1550902504,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,974441.3,974441.3,16595,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902526,226309.00
02/23/2019 01:15,2,0.000,ALERT,212.38,298.47,60.001,1550902504,"201051344000685","174011545737251",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,1206595.0,1206595.0,16578,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902528,226310.00
02/23/2019 01:15,2,0.000,ALERT,212.16,297.87,60.001,1550902504,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1200422.0,1200422.0,16556,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550902530,226311.00
02/23/2019 01:15,2,0.000,ALERT,212.16,300.57,59.975,1550902504,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1215309.8,1215309.8,40382,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902532,226312.00
02/23/2019 01:15,2,0.000,ALERT,212.61,299.67,59.943,1550902504,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1199629.3,1199629.3,8644,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902534,226313.00
02/23/2019 01:15,2,0.000,ALERT,212.38,298.77,60.001,1550902504,"201051344000585","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1215111.5,1215111.5,16609,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902536,226314.00
02/23/2019 01:15,2,0.000,ALERT,213.06,299.67,59.996,1550902504,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1218044.5,1218044.5,8282,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902537,226315.00
02/23/2019 01:15,2,0.000,ALERT,212.38,298.77,59.959,1550902504,"201051344001145","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1213946.8,1213946.8,16528,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902539,226316.00
02/23/2019 01:15,2,0.000,ALERT,212.16,298.47,60.001,1550902504,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1208069.0,1208069.0,16574,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902541,226317.00
02/23/2019 01:15,2,0.000,ALERT,211.93,298.77,60.033,1550902504,"201051344001135","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1196149.8,1196149.8,16527,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902543,226318.00
02/23/2019 01:15,2,0.000,ALERT,212.38,299.97,60.006,1550902504,"201051344000983","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1216883.4,1216883.4,8284,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902545,226319.00
02/23/2019 01:15,2,0.000,ALERT,212.16,298.17,60.001,1550902504,"201051344001203","174011545737251",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,1205046.1,1205046.1,16569,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902546,226320.00
02/23/2019 01:15,2,0.000,ALERT,212.16,298.77,59.985,1550902504,"201051344001230","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,1199493.8,1199493.8,16377,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902548,226321.00
02/23/2019 01:15,2,0.000,ALERT,211.93,298.47,60.001,1550902504,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1194114.2,1194114.2,16540,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550902550,226322.00
02/23/2019 01:15,2,0.000,ALERT,212.61,299.37,60.001,1550902504,"201051344000867","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1196220.3,1196220.3,40427,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550902552,226323.00
02/23/2019 01:15,2,0.000,ALERT,213.06,299.67,60.006,1550902504,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1195188.9,1195188.9,40488,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550902554,226324.00
02/23/2019 01:15,2,0.000,ALERT,211.70,298.77,60.006,1550902504,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1213331.4,1213331.4,16566,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902556,226325.00
02/23/2019 01:15,2,0.000,ALERT,212.38,299.07,60.012,1550902504,"201051344000648","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1206171.4,1206171.4,40016,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902558,226326.00
02/23/2019 01:15,2,0.000,ALERT,212.83,299.67,60.017,1550902504,"201051344000645","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1211144.4,1211144.4,39974,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902560,226327.00
02/23/2019 01:15,2,0.000,ALERT,212.38,300.27,60.012,1550902504,"201051344000569","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1227497.4,1227497.4,8209,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550902561,226328.00
02/23/2019 01:15,2,0.000,ALERT,212.83,299.67,60.012,1550902504,"179051228000119","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,15221.1,15221.1,8265,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550902563,226329.00
02/23/2019 01:30,2,0.000,ALERT,212.38,300.27,60.054,1550903404,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1224659.6,1224659.6,8649,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903407,226330.00
02/23/2019 01:30,2,0.000,ALERT,212.16,297.87,60.017,1550903404,"201051344001025","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1209178.9,1209178.9,16575,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903408,226331.00
02/23/2019 01:30,2,0.000,ALERT,212.16,298.47,59.990,1550903404,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1196207.8,1196207.8,16569,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550903410,226332.00
02/23/2019 01:30,2,0.000,ALERT,212.38,299.67,60.012,1550903404,"201051344000458","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1212236.5,1212236.5,8364,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903412,226333.00
02/23/2019 01:30,2,0.000,ALERT,212.16,299.07,60.022,1550903404,"201051344000890","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1205582.4,1205582.4,16525,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903414,226334.00
02/23/2019 01:30,2,0.000,ALERT,212.38,299.67,60.017,1550903404,"201051344000988","174011545737251",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,943386.2,943386.2,8715,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903416,226335.00
02/23/2019 01:30,2,0.000,ALERT,212.83,299.67,60.006,1550903404,"201051344000582","174011545737251",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,1185400.4,1185400.4,16495,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903417,226336.00
02/23/2019 01:30,2,0.000,ALERT,212.38,300.27,60.022,1550903404,"201051344000868","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1197535.0,1197535.0,40401,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903419,226337.00
02/23/2019 01:30,2,0.000,ALERT,212.83,300.27,60.022,1550903404,"201051344000576","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1214078.8,1214078.8,12467,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903421,226338.00
02/23/2019 01:30,2,0.000,ALERT,212.61,299.97,60.022,1550903404,"201051344001158","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8693,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550903423,226339.00
02/23/2019 01:30,2,0.000,ALERT,212.38,298.47,60.012,1550903404,"201051344000917","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1202314.2,1202314.2,16359,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550903425,226340.00
02/23/2019 01:30,2,0.000,ALERT,212.61,298.17,60.017,1550903404,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,974441.3,974441.3,16597,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903427,226341.00
02/23/2019 01:30,2,0.000,ALERT,212.61,298.77,60.006,1550903404,"201051344000685","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1206595.0,1206595.0,16580,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903429,226342.00
02/23/2019 01:30,2,0.000,ALERT,212.38,298.17,60.006,1550903404,"201051344000651","174011545737251",0.00,-2.50,0,296.06,299.37,0.0,0.0,0.000,1200422.0,1200422.0,16558,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903430,226343.00
02/23/2019 01:30,2,0.000,ALERT,212.16,300.57,60.017,1550903404,"201051344000594","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1215309.8,1215309.8,40384,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903432,226344.00
02/23/2019 01:30,2,0.000,ALERT,212.61,299.97,60.012,1550903404,"201051344000469","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1199629.3,1199629.3,8646,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903434,226345.00
02/23/2019 01:30,2,0.000,ALERT,212.61,299.07,60.017,1550903404,"201051344000585","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1215111.5,1215111.5,16611,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903436,226346.00
02/23/2019 01:30,2,0.000,ALERT,213.06,299.97,60.017,1550903404,"201051344000853","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1218044.5,1218044.5,8284,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550903438,226347.00
02/23/2019 01:30,2,0.000,ALERT,212.61,299.07,60.017,1550903404,"201051344001145","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1213946.8,1213946.8,16530,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903440,226348.00
02/23/2019 01:30,2,0.000,ALERT,212.38,298.77,59.996,1550903404,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1208069.0,1208069.0,16576,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903442,226349.00
02/23/2019 01:30,2,0.000,ALERT,211.93,298.77,59.990,1550903404,"201051344001135","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1196149.8,1196149.8,16529,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550903443,226350.00
02/23/2019 01:30,2,0.000,ALERT,212.38,299.97,59.985,1550903404,"201051344000983","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1216883.4,1216883.4,8286,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550903445,226351.00
02/23/2019 01:30,2,0.000,ALERT,212.38,298.17,60.006,1550903404,"201051344001203","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1205046.1,1205046.1,16571,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903447,226352.00
02/23/2019 01:30,2,0.000,ALERT,212.38,299.07,60.012,1550903404,"201051344001230","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1199493.8,1199493.8,16379,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903449,226353.00
02/23/2019 01:30,2,0.000,ALERT,212.16,298.77,60.012,1550903404,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1194114.2,1194114.2,16542,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903451,226354.00
02/23/2019 01:30,2,0.000,ALERT,212.83,299.37,60.012,1550903404,"201051344000867","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1196220.3,1196220.3,40429,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903452,226355.00
02/23/2019 01:30,2,0.000,ALERT,213.06,299.67,60.017,1550903404,"201051344000633","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1195188.9,1195188.9,40490,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550903454,226356.00
02/23/2019 01:30,2,0.000,ALERT,211.93,298.77,60.017,1550903404,"201051344000955","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16568,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903456,226357.00
02/23/2019 01:30,2,0.000,ALERT,212.38,299.07,60.065,1550903404,"201051344000648","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1206171.4,1206171.4,40018,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903458,226358.00
02/23/2019 01:30,2,0.000,ALERT,212.83,299.97,60.038,1550903404,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1211144.4,1211144.4,39976,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550903460,226359.00
02/23/2019 01:30,2,0.000,ALERT,212.38,300.27,60.012,1550903404,"201051344000569","174011545737251",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,1227497.4,1227497.4,8211,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550903462,226360.00
02/23/2019 01:30,2,0.000,ALERT,212.83,299.37,60.012,1550903404,"179051228000119","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,15221.1,15221.1,8267,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550903463,226361.00
02/23/2019 01:45,2,0.000,ALERT,212.61,300.27,59.996,1550904304,"201051344000579","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1224659.6,1224659.6,8651,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904306,226362.00
02/23/2019 01:45,2,0.000,ALERT,212.38,298.77,59.969,1550904304,"201051344001025","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1209178.9,1209178.9,16577,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904308,226363.00
02/23/2019 01:45,2,0.000,ALERT,212.61,299.07,59.990,1550904304,"201051344001093","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1196207.8,1196207.8,16571,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550904310,226364.00
02/23/2019 01:45,2,0.000,ALERT,212.38,299.67,59.996,1550904304,"201051344000458","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1212236.5,1212236.5,8366,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904312,226365.00
02/23/2019 01:45,2,0.000,ALERT,212.61,299.67,59.948,1550904304,"201051344000890","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1205582.4,1205582.4,16527,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904314,226366.00
02/23/2019 01:45,2,0.000,ALERT,212.38,299.67,60.033,1550904304,"201051344000988","174011545737251",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,943386.2,943386.2,8717,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904316,226367.00
02/23/2019 01:45,2,0.000,ALERT,213.06,300.27,60.012,1550904304,"201051344000582","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1185400.4,1185400.4,16497,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904317,226368.00
02/23/2019 01:45,2,0.000,ALERT,212.38,300.27,59.996,1550904304,"201051344000868","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1197535.0,1197535.0,40403,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550904319,226369.00
02/23/2019 01:45,2,0.000,ALERT,213.06,300.27,59.996,1550904304,"201051344000576","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1214078.8,1214078.8,12469,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904321,226370.00
02/23/2019 01:45,2,0.000,ALERT,212.61,299.67,59.964,1550904304,"201051344001158","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1190645.6,1190645.6,8695,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904323,226371.00
02/23/2019 01:45,2,0.000,ALERT,212.83,299.07,59.964,1550904304,"201051344000917","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1202314.2,1202314.2,16361,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904325,226372.00
02/23/2019 01:45,2,0.000,ALERT,212.83,298.77,59.996,1550904304,"201051344000417","174011545737251",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,974441.3,974441.3,16599,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904326,226373.00
02/23/2019 01:45,2,0.000,ALERT,212.83,299.07,59.996,1550904304,"201051344000685","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1206595.0,1206595.0,16582,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904328,226374.00
02/23/2019 01:45,2,0.000,ALERT,212.61,298.47,59.996,1550904304,"201051344000651","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1200422.0,1200422.0,16560,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904330,226375.00
02/23/2019 01:45,2,0.000,ALERT,212.16,299.97,59.980,1550904304,"201051344000594","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1215309.8,1215309.8,40386,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904332,226376.00
02/23/2019 01:45,2,0.000,ALERT,212.61,299.67,60.006,1550904304,"201051344000469","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1199629.3,1199629.3,8648,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550904334,226377.00
02/23/2019 01:45,2,0.000,ALERT,212.83,299.67,60.028,1550904304,"201051344000585","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1215111.5,1215111.5,16613,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550904336,226378.00
02/23/2019 01:45,2,0.000,ALERT,213.06,299.37,59.990,1550904304,"201051344000853","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1218044.5,1218044.5,8286,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904338,226379.00
02/23/2019 01:45,2,0.000,ALERT,212.83,299.37,59.975,1550904304,"201051344001145","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1213946.8,1213946.8,16532,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904339,226380.00
02/23/2019 01:45,2,0.000,ALERT,212.61,299.07,60.001,1550904304,"201051344000438","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1208069.0,1208069.0,16578,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550904341,226381.00
02/23/2019 01:45,2,0.000,ALERT,212.38,299.07,60.038,1550904304,"201051344001135","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1196149.8,1196149.8,16531,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550904343,226382.00
02/23/2019 01:45,2,0.000,ALERT,212.38,299.67,60.043,1550904304,"201051344000983","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1216883.4,1216883.4,8288,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904345,226383.00
02/23/2019 01:45,2,0.000,ALERT,212.61,298.77,60.006,1550904304,"201051344001203","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1205046.1,1205046.1,16573,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904347,226384.00
02/23/2019 01:45,2,0.000,ALERT,212.61,299.37,60.006,1550904304,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1199493.8,1199493.8,16381,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904349,226385.00
02/23/2019 01:45,2,0.000,ALERT,212.38,299.07,60.012,1550904304,"201051344000646","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1194114.2,1194114.2,16544,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904351,226386.00
02/23/2019 01:45,2,0.000,ALERT,212.83,299.07,60.001,1550904304,"201051344000867","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1196220.3,1196220.3,40431,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904352,226387.00
02/23/2019 01:45,2,0.000,ALERT,213.29,299.37,60.012,1550904304,"201051344000633","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1195188.9,1195188.9,40492,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904354,226388.00
02/23/2019 01:45,2,0.000,ALERT,212.16,299.07,60.006,1550904304,"201051344000955","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16570,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904356,226389.00
02/23/2019 01:45,2,0.000,ALERT,212.61,299.07,60.012,1550904304,"201051344000648","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1206171.4,1206171.4,40020,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550904358,226390.00
02/23/2019 01:45,2,0.000,ALERT,213.06,299.67,59.964,1550904304,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1211144.4,1211144.4,39978,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550904360,226391.00
02/23/2019 01:45,2,0.000,ALERT,212.61,300.27,60.028,1550904304,"201051344000569","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1227497.4,1227497.4,8213,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550904362,226392.00
02/23/2019 01:45,2,0.000,ALERT,212.83,299.37,60.006,1550904304,"179051228000119","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,15221.1,15221.1,8269,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550904363,226393.00
02/23/2019 02:00,2,0.000,ALERT,212.61,300.87,59.980,1550905204,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1224659.6,1224659.6,8653,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905206,226394.00
02/23/2019 02:00,2,0.000,ALERT,212.38,298.77,59.980,1550905204,"201051344001025","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1209178.9,1209178.9,16579,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905208,226395.00
02/23/2019 02:00,2,0.000,ALERT,212.61,299.07,60.022,1550905204,"201051344001093","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1196207.8,1196207.8,16573,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905210,226396.00
02/23/2019 02:00,2,0.000,ALERT,212.38,299.97,59.985,1550905204,"201051344000458","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1212236.5,1212236.5,8368,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905211,226397.00
02/23/2019 02:00,2,0.000,ALERT,212.61,299.67,59.985,1550905204,"201051344000890","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1205582.4,1205582.4,16529,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905213,226398.00
02/23/2019 02:00,2,0.000,ALERT,212.38,299.97,60.017,1550905204,"201051344000988","174011545737251",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,943386.2,943386.2,8719,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550905215,226399.00
02/23/2019 02:00,2,0.000,ALERT,213.06,299.97,59.959,1550905204,"201051344000582","174011545737251",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,1185400.4,1185400.4,16499,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550905217,226400.00
02/23/2019 02:00,2,0.000,ALERT,212.61,300.87,59.996,1550905204,"201051344000868","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1197535.0,1197535.0,40405,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905219,226401.00
02/23/2019 02:00,2,0.000,ALERT,213.06,300.87,59.990,1550905204,"201051344000576","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1214078.8,1214078.8,12471,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905221,226402.00
02/23/2019 02:00,2,0.000,ALERT,212.61,300.27,59.996,1550905204,"201051344001158","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1190645.6,1190645.6,8697,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550905222,226403.00
02/23/2019 02:00,2,0.000,ALERT,212.61,298.77,59.990,1550905204,"201051344000917","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16363,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550905224,226404.00
02/23/2019 02:00,2,0.000,ALERT,212.83,298.77,59.969,1550905204,"201051344000417","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,974441.3,974441.3,16601,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905226,226405.00
02/23/2019 02:00,2,0.000,ALERT,212.83,299.37,60.017,1550905204,"201051344000685","174011545737251",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,1206595.0,1206595.0,16584,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905228,226406.00
02/23/2019 02:00,2,0.000,ALERT,212.61,298.17,59.990,1550905204,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16562,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905230,226407.00
02/23/2019 02:00,2,0.000,ALERT,212.38,300.57,60.028,1550905204,"201051344000594","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1215309.8,1215309.8,40388,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905231,226408.00
02/23/2019 02:00,2,0.000,ALERT,212.83,300.27,60.001,1550905204,"201051344000469","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1199629.3,1199629.3,8650,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905233,226409.00
02/23/2019 02:00,2,0.000,ALERT,212.61,299.37,59.990,1550905204,"201051344000585","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16615,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905235,226410.00
02/23/2019 02:00,2,0.000,ALERT,213.06,299.97,59.996,1550905204,"201051344000853","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1218044.5,1218044.5,8288,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905237,226411.00
02/23/2019 02:00,2,0.000,ALERT,212.61,299.37,60.006,1550905204,"201051344001145","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1213946.8,1213946.8,16534,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905239,226412.00
02/23/2019 02:00,2,0.000,ALERT,212.61,299.07,60.001,1550905204,"201051344000438","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16580,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550905241,226413.00
02/23/2019 02:00,2,0.000,ALERT,212.16,299.37,60.001,1550905204,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1196149.8,1196149.8,16533,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905242,226414.00
02/23/2019 02:00,2,0.000,ALERT,212.61,300.27,59.990,1550905204,"201051344000983","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1216883.4,1216883.4,8290,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905244,226415.00
02/23/2019 02:00,2,0.000,ALERT,212.61,298.77,59.996,1550905204,"201051344001203","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1205046.1,1205046.1,16575,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905246,226416.00
02/23/2019 02:00,2,0.000,ALERT,212.38,299.37,59.996,1550905204,"201051344001230","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1199493.8,1199493.8,16383,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905248,226417.00
02/23/2019 02:00,2,0.000,ALERT,212.16,299.07,59.953,1550905204,"201051344000646","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16546,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905250,226418.00
02/23/2019 02:00,2,0.000,ALERT,212.83,299.67,59.996,1550905204,"201051344000867","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1196220.3,1196220.3,40433,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905252,226419.00
02/23/2019 02:00,2,0.000,ALERT,213.29,299.67,60.001,1550905204,"201051344000633","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1195188.9,1195188.9,40494,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905253,226420.00
02/23/2019 02:00,2,0.000,ALERT,212.16,299.07,59.996,1550905204,"201051344000955","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16572,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905255,226421.00
02/23/2019 02:00,2,0.000,ALERT,212.61,299.37,60.006,1550905204,"201051344000648","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1206171.4,1206171.4,40022,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905257,226422.00
02/23/2019 02:00,2,0.000,ALERT,212.83,299.97,60.006,1550905204,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1211144.4,1211144.4,39980,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905259,226423.00
02/23/2019 02:00,2,0.000,ALERT,212.61,300.57,59.996,1550905204,"201051344000569","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1227497.4,1227497.4,8216,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550905262,226424.00
02/23/2019 02:00,2,0.000,ALERT,213.06,299.67,59.975,1550905204,"179051228000119","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,15221.1,15221.1,8271,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550905263,226425.00
