ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 02:15,2,0.000,ALERT,213.06,301.47,60.017,1550906104,"201051344000579","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1224659.6,1224659.6,8655,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906106,226426.00
02/23/2019 02:15,2,0.000,ALERT,212.61,298.77,60.022,1550906104,"201051344001025","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1209178.9,1209178.9,16581,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906108,226427.00
02/23/2019 02:15,2,0.000,ALERT,212.83,299.67,60.028,1550906104,"201051344001093","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1196207.8,1196207.8,16575,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906110,226428.00
02/23/2019 02:15,2,0.000,ALERT,212.83,301.17,60.022,1550906104,"201051344000458","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1212236.5,1212236.5,8370,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906112,226429.00
02/23/2019 02:15,2,0.000,ALERT,212.61,299.97,60.038,1550906104,"201051344000890","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16531,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550906114,226430.00
02/23/2019 02:15,2,0.000,ALERT,212.61,300.57,60.033,1550906104,"201051344000988","174011545737251",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,943386.2,943386.2,8721,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906116,226431.00
02/23/2019 02:15,2,0.000,ALERT,213.29,300.27,60.033,1550906104,"201051344000582","174011545737251",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,1185400.4,1185400.4,16501,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906117,226432.00
02/23/2019 02:15,2,0.000,ALERT,212.83,301.47,60.070,1550906104,"201051344000868","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1197535.0,1197535.0,40407,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906119,226433.00
02/23/2019 02:15,2,0.000,ALERT,213.29,301.17,60.038,1550906104,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1214078.8,1214078.8,12473,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906121,226434.00
02/23/2019 02:15,2,0.000,ALERT,213.06,300.57,59.990,1550906104,"201051344001158","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1190645.6,1190645.6,8699,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906123,226435.00
02/23/2019 02:15,2,0.000,ALERT,212.83,298.77,60.038,1550906104,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16365,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906125,226436.00
02/23/2019 02:15,2,0.000,ALERT,212.83,298.77,60.043,1550906104,"201051344000417","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,974441.3,974441.3,16603,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906127,226437.00
02/23/2019 02:15,2,0.000,ALERT,213.06,299.37,60.043,1550906104,"201051344000685","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16586,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906128,226438.00
02/23/2019 02:15,2,0.000,ALERT,212.83,298.47,60.038,1550906104,"201051344000651","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16564,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906130,226439.00
02/23/2019 02:15,2,0.000,ALERT,212.61,301.47,60.075,1550906104,"201051344000594","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1215309.8,1215309.8,40390,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906132,226440.00
02/23/2019 02:15,2,0.000,ALERT,213.06,300.87,60.038,1550906104,"201051344000469","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1199629.3,1199629.3,8652,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906134,226441.00
02/23/2019 02:15,2,0.000,ALERT,212.83,299.67,60.033,1550906104,"201051344000585","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16617,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550906136,226442.00
02/23/2019 02:15,2,0.000,ALERT,213.51,300.87,60.038,1550906104,"201051344000853","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1218044.5,1218044.5,8290,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906138,226443.00
02/23/2019 02:15,2,0.000,ALERT,213.06,299.37,60.033,1550906104,"201051344001145","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16536,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550906140,226444.00
02/23/2019 02:15,2,0.000,ALERT,212.83,299.37,60.038,1550906104,"201051344000438","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16582,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906141,226445.00
02/23/2019 02:15,2,0.000,ALERT,212.38,299.37,60.028,1550906104,"201051344001135","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16535,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906143,226446.00
02/23/2019 02:15,2,0.000,ALERT,212.83,300.87,59.996,1550906104,"201051344000983","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1216883.4,1216883.4,8292,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906145,226447.00
02/23/2019 02:15,2,0.000,ALERT,212.83,299.07,60.038,1550906104,"201051344001203","174011545737251",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,1205046.1,1205046.1,16577,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906147,226448.00
02/23/2019 02:15,2,0.000,ALERT,212.61,299.67,60.012,1550906104,"201051344001230","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1199493.8,1199493.8,16385,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906149,226449.00
02/23/2019 02:15,2,0.000,ALERT,212.38,299.07,60.033,1550906104,"201051344000646","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1194114.2,1194114.2,16548,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906150,226450.00
02/23/2019 02:15,2,0.000,ALERT,213.06,300.27,60.033,1550906104,"201051344000867","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1196220.3,1196220.3,40435,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550906152,226451.00
02/23/2019 02:15,2,0.000,ALERT,213.51,300.27,60.028,1550906104,"201051344000633","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1195188.9,1195188.9,40496,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906154,226452.00
02/23/2019 02:15,2,0.000,ALERT,212.38,299.37,60.028,1550906104,"201051344000955","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16574,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906156,226453.00
02/23/2019 02:15,2,0.000,ALERT,212.83,299.67,60.033,1550906104,"201051344000648","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1206171.4,1206171.4,40024,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550906158,226454.00
02/23/2019 02:15,2,0.000,ALERT,213.06,300.27,60.028,1550906104,"201051344000645","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1211144.4,1211144.4,39982,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550906160,226455.00
02/23/2019 02:15,2,0.000,ALERT,212.61,300.87,60.022,1550906104,"201051344000569","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1227497.4,1227497.4,8218,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550906162,226456.00
02/23/2019 02:15,2,0.000,ALERT,213.06,299.97,60.022,1550906104,"179051228000119","174011545737251",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,15221.1,15221.1,8273,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550906163,226457.00
02/23/2019 02:30,2,0.000,ALERT,212.61,300.57,60.012,1550907004,"201051344000579","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1224659.6,1224659.6,8657,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907006,226458.00
02/23/2019 02:30,2,0.000,ALERT,212.38,298.77,60.012,1550907004,"201051344001025","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1209178.9,1209178.9,16583,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907008,226459.00
02/23/2019 02:30,2,0.000,ALERT,212.61,299.37,60.012,1550907004,"201051344001093","174011545737251",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,1196207.8,1196207.8,16577,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907009,226460.00
02/23/2019 02:30,2,0.000,ALERT,212.38,299.97,60.017,1550907004,"201051344000458","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1212236.5,1212236.5,8372,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907011,226461.00
02/23/2019 02:30,2,0.000,ALERT,212.38,299.67,60.001,1550907004,"201051344000890","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16533,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907013,226462.00
02/23/2019 02:30,2,0.000,ALERT,212.38,299.97,60.012,1550907004,"201051344000988","174011545737251",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,943386.2,943386.2,8723,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907015,226463.00
02/23/2019 02:30,2,0.000,ALERT,213.06,300.57,59.969,1550907004,"201051344000582","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16503,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907017,226464.00
02/23/2019 02:30,2,0.000,ALERT,212.38,300.57,60.017,1550907004,"201051344000868","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1197535.0,1197535.0,40409,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907018,226465.00
02/23/2019 02:30,2,0.000,ALERT,213.06,300.57,60.017,1550907004,"201051344000576","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1214078.8,1214078.8,12475,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907020,226466.00
02/23/2019 02:30,2,0.000,ALERT,212.61,299.67,59.985,1550907004,"201051344001158","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1190645.6,1190645.6,8701,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907022,226467.00
02/23/2019 02:30,2,0.000,ALERT,212.83,298.77,60.022,1550907004,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16367,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907024,226468.00
02/23/2019 02:30,2,0.000,ALERT,212.83,298.77,60.038,1550907004,"201051344000417","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,974441.3,974441.3,16605,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907026,226469.00
02/23/2019 02:30,2,0.000,ALERT,212.83,299.37,60.022,1550907004,"201051344000685","174011545737251",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16588,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907027,226470.00
02/23/2019 02:30,2,0.000,ALERT,212.83,298.77,60.012,1550907004,"201051344000651","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1200422.0,1200422.0,16566,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907029,226471.00
02/23/2019 02:30,2,0.000,ALERT,212.38,300.57,60.054,1550907004,"201051344000594","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1215309.8,1215309.8,40392,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907031,226472.00
02/23/2019 02:30,2,0.000,ALERT,212.61,299.97,60.017,1550907004,"201051344000469","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1199629.3,1199629.3,8654,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907033,226473.00
02/23/2019 02:30,2,0.000,ALERT,212.83,299.67,60.049,1550907004,"201051344000585","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1215111.5,1215111.5,16619,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907035,226474.00
02/23/2019 02:30,2,0.000,ALERT,213.06,299.97,60.017,1550907004,"201051344000853","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1218044.5,1218044.5,8292,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907037,226475.00
02/23/2019 02:30,2,0.000,ALERT,212.83,299.37,60.012,1550907004,"201051344001145","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16538,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907039,226476.00
02/23/2019 02:30,2,0.000,ALERT,212.61,299.07,60.022,1550907004,"201051344000438","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1208069.0,1208069.0,16584,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907040,226477.00
02/23/2019 02:30,2,0.000,ALERT,212.38,299.07,60.028,1550907004,"201051344001135","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1196149.8,1196149.8,16537,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907042,226478.00
02/23/2019 02:30,2,0.000,ALERT,212.38,299.97,60.012,1550907004,"201051344000983","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1216883.4,1216883.4,8294,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907044,226479.00
02/23/2019 02:30,2,0.000,ALERT,212.61,298.77,60.017,1550907004,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,1205046.1,1205046.1,16579,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907046,226480.00
02/23/2019 02:30,2,0.000,ALERT,212.61,299.37,60.012,1550907004,"201051344001230","174011545737251",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16387,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907048,226481.00
02/23/2019 02:30,2,0.000,ALERT,212.38,299.07,59.959,1550907004,"201051344000646","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1194114.2,1194114.2,16550,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907049,226482.00
02/23/2019 02:30,2,0.000,ALERT,212.83,299.37,60.012,1550907004,"201051344000867","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1196220.3,1196220.3,40437,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907051,226483.00
02/23/2019 02:30,2,0.000,ALERT,213.29,299.67,60.001,1550907004,"201051344000633","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1195188.9,1195188.9,40498,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907053,226484.00
02/23/2019 02:30,2,0.000,ALERT,212.16,299.07,60.038,1550907004,"201051344000955","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16576,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907055,226485.00
02/23/2019 02:30,2,0.000,ALERT,212.61,299.37,60.028,1550907004,"201051344000648","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1206171.4,1206171.4,40026,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907057,226486.00
02/23/2019 02:30,2,0.000,ALERT,213.06,299.97,60.006,1550907004,"201051344000645","174011545737251",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,1211144.4,1211144.4,39984,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907059,226487.00
02/23/2019 02:30,2,0.000,ALERT,212.61,300.57,60.017,1550907004,"201051344000569","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1227497.4,1227497.4,8220,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907061,226488.00
02/23/2019 02:30,2,0.000,ALERT,213.06,299.67,59.980,1550907004,"179051228000119","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,15221.1,15221.1,8275,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550907062,226489.00
02/23/2019 02:45,2,0.000,ALERT,212.61,300.87,60.038,1550907904,"201051344000579","174011545737251",0.00,-1.00,0,287.65,302.68,0.0,0.0,0.000,1224659.6,1224659.6,8659,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907906,226490.00
02/23/2019 02:45,2,0.000,ALERT,212.61,299.07,60.001,1550907904,"201051344001025","174011545737251",0.00,-2.00,0,285.54,301.77,0.0,0.0,0.000,1209178.9,1209178.9,16585,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907908,226491.00
02/23/2019 02:45,2,0.000,ALERT,212.61,299.37,60.054,1550907904,"201051344001093","174011545737251",0.00,0.00,0,285.84,300.87,0.0,0.0,0.000,1196207.8,1196207.8,16579,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907910,226492.00
02/23/2019 02:45,2,0.000,ALERT,212.38,300.27,60.006,1550907904,"201051344000458","174011545737251",0.00,0.50,0,286.74,302.68,0.0,0.0,0.000,1212236.5,1212236.5,8374,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907912,226493.00
02/23/2019 02:45,2,0.000,ALERT,212.61,299.97,60.012,1550907904,"201051344000890","174011545737251",0.00,-0.50,0,286.44,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16535,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907914,226494.00
02/23/2019 02:45,2,0.000,ALERT,212.38,299.97,60.017,1550907904,"201051344000988","174011545737251",0.00,-1.00,0,284.64,301.47,0.0,0.0,0.000,943386.2,943386.2,8725,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907915,226495.00
02/23/2019 02:45,2,0.000,ALERT,213.06,300.57,59.996,1550907904,"201051344000582","174011545737251",0.00,-2.00,0,286.44,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16505,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907917,226496.00
02/23/2019 02:45,2,0.000,ALERT,212.61,300.87,60.038,1550907904,"201051344000868","174011545737251",0.00,-1.00,0,287.35,302.68,0.0,0.0,0.000,1197535.0,1197535.0,40411,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907919,226497.00
02/23/2019 02:45,2,0.000,ALERT,213.06,300.57,60.017,1550907904,"201051344000576","174011545737251",0.00,-1.50,0,287.35,302.07,0.0,0.0,0.000,1214078.8,1214078.8,12477,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907921,226498.00
02/23/2019 02:45,2,0.000,ALERT,212.61,299.97,60.017,1550907904,"201051344001158","174011545737251",0.00,-2.00,0,286.74,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8703,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907923,226499.00
02/23/2019 02:45,2,0.000,ALERT,212.61,299.07,60.012,1550907904,"201051344000917","174011545737251",0.00,0.00,0,284.64,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16369,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907925,226500.00
02/23/2019 02:45,2,0.000,ALERT,212.83,299.07,60.012,1550907904,"201051344000417","174011545737251",0.00,-1.50,0,285.24,300.57,0.0,0.0,0.000,974441.3,974441.3,16607,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907926,226501.00
02/23/2019 02:45,2,0.000,ALERT,213.06,299.37,60.017,1550907904,"201051344000685","174011545737251",0.00,-1.00,0,285.54,301.17,0.0,0.0,0.000,1206595.0,1206595.0,16590,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907928,226502.00
02/23/2019 02:45,2,0.000,ALERT,212.61,298.77,59.969,1550907904,"201051344000651","174011545737251",0.00,-2.50,0,285.24,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16568,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907930,226503.00
02/23/2019 02:45,2,0.000,ALERT,212.16,300.57,60.033,1550907904,"201051344000594","174011545737251",0.00,-1.50,0,286.74,302.07,0.0,0.0,0.000,1215309.8,1215309.8,40394,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907932,226504.00
02/23/2019 02:45,2,0.000,ALERT,212.61,300.27,60.012,1550907904,"201051344000469","174011545737251",0.00,-2.00,0,286.14,301.47,0.0,0.0,0.000,1199629.3,1199629.3,8656,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907934,226505.00
02/23/2019 02:45,2,0.000,ALERT,212.61,299.67,60.012,1550907904,"201051344000585","174011545737251",0.00,-1.00,0,285.24,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16621,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907935,226506.00
02/23/2019 02:45,2,0.000,ALERT,213.29,300.27,60.012,1550907904,"201051344000853","174011545737251",0.00,-1.50,0,286.74,302.07,0.0,0.0,0.000,1218044.5,1218044.5,8294,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907937,226507.00
02/23/2019 02:45,2,0.000,ALERT,213.06,299.97,60.022,1550907904,"201051344001145","174011545737251",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16540,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907939,226508.00
02/23/2019 02:45,2,0.000,ALERT,212.61,299.67,60.006,1550907904,"201051344000438","174011545737251",0.00,-1.50,0,286.14,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16586,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907941,226509.00
02/23/2019 02:45,2,0.000,ALERT,212.38,299.67,60.017,1550907904,"201051344001135","174011545737251",0.00,-1.50,0,286.14,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16539,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550907943,226510.00
02/23/2019 02:45,2,0.000,ALERT,212.61,300.27,59.975,1550907904,"201051344000983","174011545737251",0.00,-1.00,0,287.05,302.07,0.0,0.0,0.000,1216883.4,1216883.4,8296,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907945,226511.00
02/23/2019 02:45,2,0.000,ALERT,212.83,299.07,60.006,1550907904,"201051344001203","174011545737251",0.00,-1.50,0,285.84,302.37,0.0,0.0,0.000,1205046.1,1205046.1,16581,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907946,226512.00
02/23/2019 02:45,2,0.000,ALERT,212.61,299.67,60.006,1550907904,"201051344001230","174011545737251",0.00,-1.00,0,285.84,300.87,0.0,0.0,0.000,1199493.8,1199493.8,16389,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907948,226513.00
02/23/2019 02:45,2,0.000,ALERT,212.38,299.37,60.006,1550907904,"201051344000646","174011545737251",0.00,-1.50,0,285.24,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16552,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907950,226514.00
02/23/2019 02:45,2,0.000,ALERT,213.06,299.97,59.964,1550907904,"201051344000867","174011545737251",0.00,-0.50,0,286.14,302.07,0.0,0.0,0.000,1196220.3,1196220.3,40439,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907952,226515.00
02/23/2019 02:45,2,0.000,ALERT,213.29,300.27,60.001,1550907904,"201051344000633","174011545737251",0.00,-1.50,0,285.54,301.47,0.0,0.0,0.000,1195188.9,1195188.9,40500,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907954,226516.00
02/23/2019 02:45,2,0.000,ALERT,212.38,299.37,60.006,1550907904,"201051344000955","174011545737251",0.00,-1.00,0,285.54,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16578,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907956,226517.00
02/23/2019 02:45,2,0.000,ALERT,212.83,299.67,60.001,1550907904,"201051344000648","174011545737251",0.00,-2.00,0,286.14,301.77,0.0,0.0,0.000,1206171.4,1206171.4,40028,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907958,226518.00
02/23/2019 02:45,2,0.000,ALERT,213.06,300.27,59.996,1550907904,"201051344000645","174011545737251",0.00,-1.00,0,286.74,301.77,0.0,0.0,0.000,1211144.4,1211144.4,39986,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907960,226519.00
02/23/2019 02:45,2,0.000,ALERT,212.83,300.87,59.996,1550907904,"201051344000569","174011545737251",0.00,-1.00,0,287.35,302.68,0.0,0.0,0.000,1227497.4,1227497.4,8222,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550907961,226520.00
02/23/2019 02:45,2,0.000,ALERT,213.06,299.97,59.990,1550907904,"179051228000119","174011545737251",0.00,0.50,0,286.14,301.17,0.0,0.0,0.000,15221.1,15221.1,8277,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550907963,226521.00
02/23/2019 03:00,2,0.000,ALERT,212.61,300.87,59.980,1550908805,"201051344000579","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1224659.6,1224659.6,8661,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908807,226522.00
02/23/2019 03:00,2,0.000,ALERT,212.61,298.47,60.006,1550908805,"201051344001025","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1209178.9,1209178.9,16587,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908809,226523.00
02/23/2019 03:00,2,0.000,ALERT,212.83,299.37,60.017,1550908805,"201051344001093","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1196207.8,1196207.8,16581,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550908811,226524.00
02/23/2019 03:00,2,0.000,ALERT,212.61,300.57,60.012,1550908805,"201051344000458","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1212236.5,1212236.5,8376,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908813,226525.00
02/23/2019 03:00,2,0.000,ALERT,212.61,299.67,60.006,1550908805,"201051344000890","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1205582.4,1205582.4,16537,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550908814,226526.00
02/23/2019 03:00,2,0.000,ALERT,212.61,300.27,60.012,1550908805,"201051344000988","174011545737251",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,943386.2,943386.2,8727,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908816,226527.00
02/23/2019 03:00,2,0.000,ALERT,213.06,300.27,60.012,1550908805,"201051344000582","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1185400.4,1185400.4,16507,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908818,226528.00
02/23/2019 03:00,2,0.000,ALERT,212.61,301.17,60.022,1550908805,"201051344000868","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1197535.0,1197535.0,40413,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908820,226529.00
02/23/2019 03:00,2,0.000,ALERT,213.06,301.17,60.012,1550908805,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1214078.8,1214078.8,12479,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908822,226530.00
02/23/2019 03:00,2,0.000,ALERT,212.83,300.27,60.017,1550908805,"201051344001158","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8705,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908823,226531.00
02/23/2019 03:00,2,0.000,ALERT,212.83,298.77,60.012,1550908805,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16371,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908825,226532.00
02/23/2019 03:00,2,0.000,ALERT,212.83,298.77,60.022,1550908805,"201051344000417","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,974441.3,974441.3,16609,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908827,226533.00
02/23/2019 03:00,2,0.000,ALERT,212.83,299.07,60.049,1550908805,"201051344000685","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1206595.0,1206595.0,16592,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908829,226534.00
02/23/2019 03:00,2,0.000,ALERT,212.61,298.47,60.065,1550908805,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1200422.0,1200422.0,16570,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550908831,226535.00
02/23/2019 03:00,2,0.000,ALERT,212.38,300.87,60.012,1550908805,"201051344000594","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1215309.8,1215309.8,40396,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908833,226536.00
02/23/2019 03:00,2,0.000,ALERT,212.61,300.27,59.980,1550908805,"201051344000469","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1199629.3,1199629.3,8658,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908834,226537.00
02/23/2019 03:00,2,0.000,ALERT,212.83,299.67,60.017,1550908805,"201051344000585","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1215111.5,1215111.5,16623,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908836,226538.00
02/23/2019 03:00,2,0.000,ALERT,213.06,300.27,60.038,1550908805,"201051344000853","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1218044.5,1218044.5,8296,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908838,226539.00
02/23/2019 03:00,2,0.000,ALERT,212.83,299.37,59.980,1550908805,"201051344001145","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1213946.8,1213946.8,16542,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908840,226540.00
02/23/2019 03:00,2,0.000,ALERT,212.83,299.37,60.022,1550908805,"201051344000438","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1208069.0,1208069.0,16588,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908842,226541.00
02/23/2019 03:00,2,0.000,ALERT,212.38,299.07,60.028,1550908805,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1196149.8,1196149.8,16541,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908844,226542.00
02/23/2019 03:00,2,0.000,ALERT,212.38,300.27,60.012,1550908805,"201051344000983","174011545737251",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,1216883.4,1216883.4,8298,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908845,226543.00
02/23/2019 03:00,2,0.000,ALERT,212.83,299.07,60.038,1550908805,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1205046.1,1205046.1,16583,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908847,226544.00
02/23/2019 03:00,2,0.000,ALERT,212.61,299.67,60.017,1550908805,"201051344001230","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16391,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908849,226545.00
02/23/2019 03:00,2,0.000,ALERT,212.38,299.07,60.022,1550908805,"201051344000646","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1194114.2,1194114.2,16554,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908851,226546.00
02/23/2019 03:00,2,0.000,ALERT,212.83,299.97,60.070,1550908805,"201051344000867","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1196220.3,1196220.3,40441,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550908853,226547.00
02/23/2019 03:00,2,0.000,ALERT,213.29,300.27,60.022,1550908805,"201051344000633","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1195188.9,1195188.9,40502,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908854,226548.00
02/23/2019 03:00,2,0.000,ALERT,212.16,299.07,60.022,1550908805,"201051344000955","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16580,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908857,226549.00
02/23/2019 03:00,2,0.000,ALERT,212.61,299.67,60.022,1550908805,"201051344000648","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1206171.4,1206171.4,40030,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908858,226550.00
02/23/2019 03:00,2,0.000,ALERT,213.06,300.27,60.022,1550908805,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1211144.4,1211144.4,39988,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550908860,226551.00
02/23/2019 03:00,2,0.000,ALERT,212.61,300.87,60.022,1550908805,"201051344000569","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1227497.4,1227497.4,8224,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550908862,226552.00
02/23/2019 03:00,2,0.000,ALERT,212.83,299.67,60.012,1550908805,"179051228000119","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,15221.1,15221.1,8279,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550908864,226553.00
02/23/2019 03:15,2,0.000,ALERT,212.61,301.47,59.985,1550909704,"201051344000579","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1224659.6,1224659.6,8663,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909706,226554.00
02/23/2019 03:15,2,0.000,ALERT,212.38,298.77,60.001,1550909704,"201051344001025","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1209178.9,1209178.9,16589,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909708,226555.00
02/23/2019 03:15,2,0.000,ALERT,212.61,299.67,60.006,1550909704,"201051344001093","174011545737251",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,1196207.8,1196207.8,16583,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909710,226556.00
02/23/2019 03:15,2,0.000,ALERT,212.38,300.87,60.001,1550909704,"201051344000458","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1212236.5,1212236.5,8378,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909711,226557.00
02/23/2019 03:15,2,0.000,ALERT,212.38,299.67,60.028,1550909704,"201051344000890","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16539,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909713,226558.00
02/23/2019 03:15,2,0.000,ALERT,212.38,300.57,60.017,1550909704,"201051344000988","174011545737251",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,943386.2,943386.2,8729,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909715,226559.00
02/23/2019 03:15,2,0.000,ALERT,213.06,300.57,60.001,1550909704,"201051344000582","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16509,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909717,226560.00
02/23/2019 03:15,2,0.000,ALERT,212.38,301.47,60.001,1550909704,"201051344000868","174011545737251",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,1197535.0,1197535.0,40415,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909719,226561.00
02/23/2019 03:15,2,0.000,ALERT,213.06,301.17,59.975,1550909704,"201051344000576","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1214078.8,1214078.8,12481,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909721,226562.00
02/23/2019 03:15,2,0.000,ALERT,212.61,300.57,59.953,1550909704,"201051344001158","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1190645.6,1190645.6,8707,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909722,226563.00
02/23/2019 03:15,2,0.000,ALERT,212.83,299.37,60.012,1550909704,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16373,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550909724,226564.00
02/23/2019 03:15,2,0.000,ALERT,212.83,299.07,60.006,1550909704,"201051344000417","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,974441.3,974441.3,16611,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909726,226565.00
02/23/2019 03:15,2,0.000,ALERT,212.83,299.67,60.012,1550909704,"201051344000685","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16594,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909728,226566.00
02/23/2019 03:15,2,0.000,ALERT,212.61,298.77,60.012,1550909704,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16572,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550909730,226567.00
02/23/2019 03:15,2,0.000,ALERT,212.16,301.17,60.001,1550909704,"201051344000594","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1215309.8,1215309.8,40398,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550909731,226568.00
02/23/2019 03:15,2,0.000,ALERT,212.61,300.57,60.012,1550909704,"201051344000469","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1199629.3,1199629.3,8660,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909733,226569.00
