ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 03:15,2,0.000,ALERT,212.61,299.97,60.006,1550909704,"201051344000585","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16625,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909735,226570.00
02/23/2019 03:15,2,0.000,ALERT,213.06,300.57,60.006,1550909704,"201051344000853","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1218044.5,1218044.5,8298,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909737,226571.00
02/23/2019 03:15,2,0.000,ALERT,212.83,299.67,60.006,1550909704,"201051344001145","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16544,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909739,226572.00
02/23/2019 03:15,2,0.000,ALERT,212.61,299.37,60.006,1550909704,"201051344000438","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16590,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909741,226573.00
02/23/2019 03:15,2,0.000,ALERT,212.16,299.37,60.001,1550909704,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16543,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909742,226574.00
02/23/2019 03:15,2,0.000,ALERT,212.38,300.57,60.012,1550909704,"201051344000983","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1216883.4,1216883.4,8300,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909744,226575.00
02/23/2019 03:15,2,0.000,ALERT,212.61,299.07,60.017,1550909704,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1205046.1,1205046.1,16585,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909746,226576.00
02/23/2019 03:15,2,0.000,ALERT,212.38,299.67,60.017,1550909704,"201051344001230","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1199493.8,1199493.8,16393,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909748,226577.00
02/23/2019 03:15,2,0.000,ALERT,212.16,299.37,60.028,1550909704,"201051344000646","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16556,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550909750,226578.00
02/23/2019 03:15,2,0.000,ALERT,212.83,299.97,60.017,1550909704,"201051344000867","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1196220.3,1196220.3,40443,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909752,226579.00
02/23/2019 03:15,2,0.000,ALERT,213.29,300.57,60.022,1550909704,"201051344000633","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1195188.9,1195188.9,40504,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550909754,226580.00
02/23/2019 03:15,2,0.000,ALERT,212.16,299.67,60.033,1550909704,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16582,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909756,226581.00
02/23/2019 03:15,2,0.000,ALERT,212.61,299.97,60.022,1550909704,"201051344000648","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1206171.4,1206171.4,40032,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550909758,226582.00
02/23/2019 03:15,2,0.000,ALERT,213.06,300.87,60.054,1550909704,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1211144.4,1211144.4,39990,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550909760,226583.00
02/23/2019 03:15,2,0.000,ALERT,212.38,301.17,60.065,1550909704,"201051344000569","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1227497.4,1227497.4,8226,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550909761,226584.00
02/23/2019 03:15,2,0.000,ALERT,213.06,300.27,60.006,1550909704,"179051228000119","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,15221.1,15221.1,8281,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550909763,226585.00
02/23/2019 03:30,2,0.000,ALERT,212.83,301.77,60.001,1550910604,"201051344000579","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1224659.6,1224659.6,8665,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910606,226586.00
02/23/2019 03:30,2,0.000,ALERT,212.38,299.07,60.017,1550910604,"201051344001025","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1209178.9,1209178.9,16591,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910608,226587.00
02/23/2019 03:30,2,0.000,ALERT,212.61,299.67,60.006,1550910604,"201051344001093","174011545737251",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,1196207.8,1196207.8,16585,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910610,226588.00
02/23/2019 03:30,2,0.000,ALERT,212.61,301.17,59.980,1550910604,"201051344000458","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1212236.5,1212236.5,8380,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910612,226589.00
02/23/2019 03:30,2,0.000,ALERT,212.38,299.67,60.012,1550910604,"201051344000890","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16541,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910614,226590.00
02/23/2019 03:30,2,0.000,ALERT,212.38,300.87,60.059,1550910604,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,943386.2,943386.2,8731,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910616,226591.00
02/23/2019 03:30,2,0.000,ALERT,213.06,300.27,60.012,1550910604,"201051344000582","174011545737251",0.00,-2.00,0,298.77,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16511,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910617,226592.00
02/23/2019 03:30,2,0.000,ALERT,212.61,301.47,60.043,1550910604,"201051344000868","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1197535.0,1197535.0,40417,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910619,226593.00
02/23/2019 03:30,2,0.000,ALERT,213.06,301.77,60.012,1550910604,"201051344000576","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1214078.8,1214078.8,12483,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910621,226594.00
02/23/2019 03:30,2,0.000,ALERT,212.83,300.87,60.017,1550910604,"201051344001158","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1190645.6,1190645.6,8709,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910623,226595.00
02/23/2019 03:30,2,0.000,ALERT,212.61,299.07,59.975,1550910604,"201051344000917","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16375,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910625,226596.00
02/23/2019 03:30,2,0.000,ALERT,212.61,298.77,59.975,1550910604,"201051344000417","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,974441.3,974441.3,16613,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910626,226597.00
02/23/2019 03:30,2,0.000,ALERT,212.83,299.37,60.017,1550910604,"201051344000685","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1206595.0,1206595.0,16596,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910628,226598.00
02/23/2019 03:30,2,0.000,ALERT,212.61,298.47,60.017,1550910604,"201051344000651","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1200422.0,1200422.0,16574,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910630,226599.00
02/23/2019 03:30,2,0.000,ALERT,212.38,301.77,60.022,1550910604,"201051344000594","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1215309.8,1215309.8,40400,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910632,226600.00
02/23/2019 03:30,2,0.000,ALERT,212.61,300.87,60.017,1550910604,"201051344000469","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1199629.3,1199629.3,8662,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910634,226601.00
02/23/2019 03:30,2,0.000,ALERT,212.61,299.67,60.017,1550910604,"201051344000585","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1215111.5,1215111.5,16627,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910636,226602.00
02/23/2019 03:30,2,0.000,ALERT,213.29,300.87,60.028,1550910604,"201051344000853","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1218044.5,1218044.5,8300,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910637,226603.00
02/23/2019 03:30,2,0.000,ALERT,212.83,299.97,60.022,1550910604,"201051344001145","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16546,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910639,226604.00
02/23/2019 03:30,2,0.000,ALERT,212.61,299.67,60.070,1550910604,"201051344000438","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1208069.0,1208069.0,16592,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910641,226605.00
02/23/2019 03:30,2,0.000,ALERT,212.16,299.37,60.022,1550910604,"201051344001135","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16545,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910643,226606.00
02/23/2019 03:30,2,0.000,ALERT,212.61,301.17,60.049,1550910604,"201051344000983","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1216883.4,1216883.4,8302,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910645,226607.00
02/23/2019 03:30,2,0.000,ALERT,212.61,299.07,60.033,1550910604,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,1205046.1,1205046.1,16587,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910647,226608.00
02/23/2019 03:30,2,0.000,ALERT,212.38,299.67,60.028,1550910604,"201051344001230","174011545737251",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16395,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910648,226609.00
02/23/2019 03:30,2,0.000,ALERT,212.16,299.37,60.070,1550910604,"201051344000646","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16558,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910650,226610.00
02/23/2019 03:30,2,0.000,ALERT,212.83,300.57,60.033,1550910604,"201051344000867","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1196220.3,1196220.3,40445,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910652,226611.00
02/23/2019 03:30,2,0.000,ALERT,213.29,300.87,60.028,1550910604,"201051344000633","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1195188.9,1195188.9,40506,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910654,226612.00
02/23/2019 03:30,2,0.000,ALERT,212.16,299.67,60.075,1550910604,"201051344000955","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16584,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910656,226613.00
02/23/2019 03:30,2,0.000,ALERT,212.61,300.27,60.028,1550910604,"201051344000648","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1206171.4,1206171.4,40034,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910658,226614.00
02/23/2019 03:30,2,0.000,ALERT,213.06,301.17,60.022,1550910604,"201051344000645","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1211144.4,1211144.4,39992,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550910660,226615.00
02/23/2019 03:30,2,0.000,ALERT,212.61,301.77,60.017,1550910604,"201051344000569","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1227497.4,1227497.4,8228,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550910662,226616.00
02/23/2019 03:30,2,0.000,ALERT,213.06,300.87,60.038,1550910604,"179051228000119","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,15221.1,15221.1,8283,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550910663,226617.00
02/23/2019 03:45,2,0.000,ALERT,212.83,301.77,59.996,1550911504,"201051344000579","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1224659.6,1224659.6,8667,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911506,226618.00
02/23/2019 03:45,2,0.000,ALERT,212.38,299.07,59.990,1550911504,"201051344001025","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1209178.9,1209178.9,16593,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911508,226619.00
02/23/2019 03:45,2,0.000,ALERT,212.61,299.67,60.006,1550911504,"201051344001093","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1196207.8,1196207.8,16587,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911510,226620.00
02/23/2019 03:45,2,0.000,ALERT,212.61,301.17,59.996,1550911504,"201051344000458","174011545737251",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,1212236.5,1212236.5,8382,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911512,226621.00
02/23/2019 03:45,2,0.000,ALERT,212.38,299.97,59.990,1550911504,"201051344000890","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16543,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911514,226622.00
02/23/2019 03:45,2,0.000,ALERT,212.61,300.87,60.043,1550911504,"201051344000988","174011545737251",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,943386.2,943386.2,8733,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911516,226623.00
02/23/2019 03:45,2,0.000,ALERT,213.06,300.87,60.001,1550911504,"201051344000582","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16513,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911518,226624.00
02/23/2019 03:45,2,0.000,ALERT,212.61,301.77,59.964,1550911504,"201051344000868","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1197535.0,1197535.0,40419,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911519,226625.00
02/23/2019 03:45,2,0.000,ALERT,213.06,301.47,60.012,1550911504,"201051344000576","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1214078.8,1214078.8,12485,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550911521,226626.00
02/23/2019 03:45,2,0.000,ALERT,212.83,300.87,60.006,1550911504,"201051344001158","174011545737251",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,1190645.6,1190645.6,8711,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911523,226627.00
02/23/2019 03:45,2,0.000,ALERT,212.61,299.37,59.953,1550911504,"201051344000917","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16377,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911525,226628.00
02/23/2019 03:45,2,0.000,ALERT,212.61,299.37,59.985,1550911504,"201051344000417","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,974441.3,974441.3,16615,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911527,226629.00
02/23/2019 03:45,2,0.000,ALERT,212.83,299.67,60.006,1550911504,"201051344000685","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16598,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550911528,226630.00
02/23/2019 03:45,2,0.000,ALERT,212.61,298.77,59.990,1550911504,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16576,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911530,226631.00
02/23/2019 03:45,2,0.000,ALERT,212.38,301.77,60.017,1550911504,"201051344000594","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1215309.8,1215309.8,40402,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911532,226632.00
02/23/2019 03:45,2,0.000,ALERT,212.83,301.17,60.012,1550911504,"201051344000469","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1199629.3,1199629.3,8664,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550911534,226633.00
02/23/2019 03:45,2,0.000,ALERT,212.61,299.67,60.006,1550911504,"201051344000585","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16629,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911536,226634.00
02/23/2019 03:45,2,0.000,ALERT,213.29,300.87,60.012,1550911504,"201051344000853","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1218044.5,1218044.5,8302,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550911537,226635.00
02/23/2019 03:45,2,0.000,ALERT,212.83,299.97,60.017,1550911504,"201051344001145","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16548,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911539,226636.00
02/23/2019 03:45,2,0.000,ALERT,212.61,299.67,60.017,1550911504,"201051344000438","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1208069.0,1208069.0,16594,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911541,226637.00
02/23/2019 03:45,2,0.000,ALERT,212.16,299.67,60.054,1550911504,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16547,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911543,226638.00
02/23/2019 03:45,2,0.000,ALERT,212.61,301.17,60.017,1550911504,"201051344000983","174011545737251",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,1216883.4,1216883.4,8304,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911545,226639.00
02/23/2019 03:45,2,0.000,ALERT,212.61,299.37,60.022,1550911504,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1205046.1,1205046.1,16589,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550911547,226640.00
02/23/2019 03:45,2,0.000,ALERT,212.38,299.97,60.038,1550911504,"201051344001230","174011545737251",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16397,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911548,226641.00
02/23/2019 03:45,2,0.000,ALERT,212.16,299.67,60.038,1550911504,"201051344000646","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1194114.2,1194114.2,16560,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911550,226642.00
02/23/2019 03:45,2,0.000,ALERT,213.06,300.57,60.043,1550911504,"201051344000867","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1196220.3,1196220.3,40447,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911552,226643.00
02/23/2019 03:45,2,0.000,ALERT,213.29,300.87,60.038,1550911504,"201051344000633","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1195188.9,1195188.9,40508,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911554,226644.00
02/23/2019 03:45,2,0.000,ALERT,212.16,299.67,60.022,1550911504,"201051344000955","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1213331.4,1213331.4,16586,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911556,226645.00
02/23/2019 03:45,2,0.000,ALERT,212.83,300.57,60.038,1550911504,"201051344000648","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1206171.4,1206171.4,40036,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911558,226646.00
02/23/2019 03:45,2,0.000,ALERT,213.06,301.17,60.033,1550911504,"201051344000645","174011545737251",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,1211144.4,1211144.4,39994,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911560,226647.00
02/23/2019 03:45,2,0.000,ALERT,212.83,301.77,60.081,1550911504,"201051344000569","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1227497.4,1227497.4,8230,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550911562,226648.00
02/23/2019 03:45,2,0.000,ALERT,213.29,300.57,60.043,1550911504,"179051228000119","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,15221.1,15221.1,8285,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550911563,226649.00
02/23/2019 04:00,2,0.000,ALERT,212.61,301.47,60.017,1550912404,"201051344000579","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1224659.6,1224659.6,8669,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912406,226650.00
02/23/2019 04:00,2,0.000,ALERT,212.38,298.77,60.012,1550912404,"201051344001025","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1209178.9,1209178.9,16595,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912408,226651.00
02/23/2019 04:00,2,0.000,ALERT,212.61,299.37,60.022,1550912404,"201051344001093","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1196207.8,1196207.8,16589,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912409,226652.00
02/23/2019 04:00,2,0.000,ALERT,212.38,300.87,60.059,1550912404,"201051344000458","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1212236.5,1212236.5,8384,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912411,226653.00
02/23/2019 04:00,2,0.000,ALERT,212.38,299.97,59.969,1550912404,"201051344000890","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1205582.4,1205582.4,16545,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912413,226654.00
02/23/2019 04:00,2,0.000,ALERT,212.38,300.27,60.012,1550912404,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,943386.2,943386.2,8735,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912415,226655.00
02/23/2019 04:00,2,0.000,ALERT,213.06,300.57,60.012,1550912404,"201051344000582","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1185400.4,1185400.4,16515,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912417,226656.00
02/23/2019 04:00,2,0.000,ALERT,212.38,301.17,60.017,1550912404,"201051344000868","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1197535.0,1197535.0,40421,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912418,226657.00
02/23/2019 04:00,2,0.000,ALERT,213.06,301.47,59.975,1550912404,"201051344000576","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1214078.8,1214078.8,12487,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912420,226658.00
02/23/2019 04:00,2,0.000,ALERT,212.61,300.57,60.012,1550912404,"201051344001158","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1190645.6,1190645.6,8713,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912422,226659.00
02/23/2019 04:00,2,0.000,ALERT,212.61,299.07,60.017,1550912404,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1202314.2,1202314.2,16379,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912424,226660.00
02/23/2019 04:00,2,0.000,ALERT,212.83,299.07,60.012,1550912404,"201051344000417","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,974441.3,974441.3,16617,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912426,226661.00
02/23/2019 04:00,2,0.000,ALERT,212.83,299.37,60.017,1550912404,"201051344000685","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1206595.0,1206595.0,16600,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912427,226662.00
02/23/2019 04:00,2,0.000,ALERT,212.38,298.77,60.012,1550912404,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1200422.0,1200422.0,16578,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912429,226663.00
02/23/2019 04:00,2,0.000,ALERT,212.16,301.17,60.012,1550912404,"201051344000594","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1215309.8,1215309.8,40404,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912431,226664.00
02/23/2019 04:00,2,0.000,ALERT,212.61,300.57,60.006,1550912404,"201051344000469","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1199629.3,1199629.3,8666,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912433,226665.00
02/23/2019 04:00,2,0.000,ALERT,212.61,299.67,60.049,1550912404,"201051344000585","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1215111.5,1215111.5,16631,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912435,226666.00
02/23/2019 04:00,2,0.000,ALERT,213.06,300.57,60.012,1550912404,"201051344000853","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1218044.5,1218044.5,8304,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912437,226667.00
02/23/2019 04:00,2,0.000,ALERT,212.83,299.67,59.969,1550912404,"201051344001145","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16550,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912439,226668.00
02/23/2019 04:00,2,0.000,ALERT,212.61,299.37,60.006,1550912404,"201051344000438","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1208069.0,1208069.0,16596,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912441,226669.00
02/23/2019 04:00,2,0.000,ALERT,212.16,299.37,59.975,1550912404,"201051344001135","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1196149.8,1196149.8,16549,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912442,226670.00
02/23/2019 04:00,2,0.000,ALERT,212.61,300.87,60.038,1550912404,"201051344000983","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1216883.4,1216883.4,8306,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550912444,226671.00
02/23/2019 04:00,2,0.000,ALERT,212.61,299.07,60.001,1550912404,"201051344001203","174011545737251",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,1205046.1,1205046.1,16591,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912446,226672.00
02/23/2019 04:00,2,0.000,ALERT,212.38,299.37,60.006,1550912404,"201051344001230","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1199493.8,1199493.8,16399,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550912448,226673.00
02/23/2019 04:00,2,0.000,ALERT,212.16,299.07,60.059,1550912404,"201051344000646","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1194114.2,1194114.2,16562,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912450,226674.00
02/23/2019 04:00,2,0.000,ALERT,212.83,300.27,60.006,1550912404,"201051344000867","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1196220.3,1196220.3,40449,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912452,226675.00
02/23/2019 04:00,2,0.000,ALERT,213.06,300.27,60.054,1550912404,"201051344000633","174011545737251",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,1195188.9,1195188.9,40510,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912453,226676.00
02/23/2019 04:00,2,0.000,ALERT,212.16,299.37,59.996,1550912404,"201051344000955","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1213331.4,1213331.4,16588,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912455,226677.00
02/23/2019 04:00,2,0.000,ALERT,212.61,299.67,60.001,1550912404,"201051344000648","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1206171.4,1206171.4,40038,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912457,226678.00
02/23/2019 04:00,2,0.000,ALERT,212.83,300.57,60.006,1550912404,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1211144.4,1211144.4,39996,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912459,226679.00
02/23/2019 04:00,2,0.000,ALERT,212.38,301.17,60.001,1550912404,"201051344000569","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1227497.4,1227497.4,8232,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550912461,226680.00
02/23/2019 04:00,2,0.000,ALERT,212.83,300.27,60.038,1550912404,"179051228000119","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,15221.1,15221.1,8287,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550912463,226681.00
02/23/2019 04:15,2,0.000,ALERT,212.38,300.87,60.006,1550913303,"201051344000579","174011545737251",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,1224659.6,1224659.6,8671,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913306,226682.00
02/23/2019 04:15,2,0.000,ALERT,211.48,297.57,60.006,1550913303,"201051344001025","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1209178.9,1209178.9,16597,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913307,226683.00
02/23/2019 04:15,2,0.000,ALERT,212.16,298.77,59.996,1550913303,"201051344001093","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1196207.8,1196207.8,16591,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913309,226684.00
02/23/2019 04:15,2,0.000,ALERT,212.16,299.97,60.012,1550913303,"201051344000458","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1212236.5,1212236.5,8386,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913311,226685.00
02/23/2019 04:15,2,0.000,ALERT,211.93,299.37,60.012,1550913303,"201051344000890","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16547,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913313,226686.00
02/23/2019 04:15,2,0.000,ALERT,211.93,299.97,60.049,1550913303,"201051344000988","174011545737251",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,943386.2,943386.2,8737,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913315,226687.00
02/23/2019 04:15,2,0.000,ALERT,212.38,299.67,60.033,1550913303,"201051344000582","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16517,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913316,226688.00
02/23/2019 04:15,2,0.000,ALERT,211.93,300.27,60.012,1550913303,"201051344000868","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1197535.0,1197535.0,40423,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913318,226689.00
02/23/2019 04:15,2,0.000,ALERT,212.61,300.27,59.996,1550913303,"201051344000576","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1214078.8,1214078.8,12489,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913320,226690.00
02/23/2019 04:15,2,0.000,ALERT,212.16,299.97,60.017,1550913303,"201051344001158","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1190645.6,1190645.6,8715,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913322,226691.00
02/23/2019 04:15,2,0.000,ALERT,212.16,298.17,60.012,1550913303,"201051344000917","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16381,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913324,226692.00
02/23/2019 04:15,2,0.000,ALERT,212.16,298.17,60.017,1550913303,"201051344000417","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,974441.3,974441.3,16619,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913326,226693.00
02/23/2019 04:15,2,0.000,ALERT,212.16,298.77,60.028,1550913303,"201051344000685","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16602,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913328,226694.00
02/23/2019 04:15,2,0.000,ALERT,211.93,297.87,60.033,1550913303,"201051344000651","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1200422.0,1200422.0,16580,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913329,226695.00
02/23/2019 04:15,2,0.000,ALERT,211.70,300.57,60.022,1550913303,"201051344000594","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1215309.8,1215309.8,40406,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913331,226696.00
02/23/2019 04:15,2,0.000,ALERT,212.16,299.97,60.022,1550913303,"201051344000469","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1199629.3,1199629.3,8668,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913333,226697.00
02/23/2019 04:15,2,0.000,ALERT,212.16,299.07,60.065,1550913303,"201051344000585","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16633,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913335,226698.00
02/23/2019 04:15,2,0.000,ALERT,212.61,299.97,60.028,1550913303,"201051344000853","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1218044.5,1218044.5,8306,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913337,226699.00
02/23/2019 04:15,2,0.000,ALERT,212.16,298.77,60.054,1550913303,"201051344001145","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16552,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913338,226700.00
02/23/2019 04:15,2,0.000,ALERT,211.93,298.47,60.054,1550913303,"201051344000438","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16598,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913340,226701.00
02/23/2019 04:15,2,0.000,ALERT,211.48,298.77,60.017,1550913303,"201051344001135","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16551,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913342,226702.00
02/23/2019 04:15,2,0.000,ALERT,212.16,299.97,60.017,1550913303,"201051344000983","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1216883.4,1216883.4,8308,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913344,226703.00
02/23/2019 04:15,2,0.000,ALERT,211.93,298.17,60.017,1550913303,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,1205046.1,1205046.1,16593,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913346,226704.00
02/23/2019 04:15,2,0.000,ALERT,211.93,298.77,60.012,1550913303,"201051344001230","174011545737251",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16401,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913348,226705.00
02/23/2019 04:15,2,0.000,ALERT,211.70,298.47,60.017,1550913303,"201051344000646","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16564,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913349,226706.00
02/23/2019 04:15,2,0.000,ALERT,212.38,299.07,60.001,1550913303,"201051344000867","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1196220.3,1196220.3,40451,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913351,226707.00
02/23/2019 04:15,2,0.000,ALERT,212.83,299.67,59.990,1550913303,"201051344000633","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1195188.9,1195188.9,40512,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913353,226708.00
02/23/2019 04:15,2,0.000,ALERT,211.48,298.47,60.049,1550913303,"201051344000955","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16590,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913355,226709.00
02/23/2019 04:15,2,0.000,ALERT,212.16,299.07,60.017,1550913303,"201051344000648","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1206171.4,1206171.4,40040,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913357,226710.00
02/23/2019 04:15,2,0.000,ALERT,212.38,299.67,60.012,1550913303,"201051344000645","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1211144.4,1211144.4,39998,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550913359,226711.00
02/23/2019 04:15,2,0.000,ALERT,212.16,300.27,59.964,1550913303,"201051344000569","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1227497.4,1227497.4,8234,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550913361,226712.00
02/23/2019 04:15,2,0.000,ALERT,212.61,299.37,59.980,1550913303,"179051228000119","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,15221.1,15221.1,8289,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550913362,226713.00
