ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 04:30,2,0.000,ALERT,212.38,301.47,59.985,1550914204,"201051344000579","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1224659.6,1224659.6,8673,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914206,226714.00
02/23/2019 04:30,2,0.000,ALERT,212.16,298.47,60.033,1550914204,"201051344001025","174011545737251",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,1209178.9,1209178.9,16599,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914207,226715.00
02/23/2019 04:30,2,0.000,ALERT,212.38,299.37,60.001,1550914204,"201051344001093","174011545737251",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,1196207.8,1196207.8,16593,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914209,226716.00
02/23/2019 04:30,2,0.000,ALERT,212.38,300.57,60.001,1550914204,"201051344000458","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1212236.5,1212236.5,8388,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914211,226717.00
02/23/2019 04:30,2,0.000,ALERT,212.16,299.67,59.996,1550914204,"201051344000890","174011545737251",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,1205582.4,1205582.4,16549,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550914213,226718.00
02/23/2019 04:30,2,0.000,ALERT,212.38,300.57,60.001,1550914204,"201051344000988","174011545737251",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,943386.2,943386.2,8739,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914215,226719.00
02/23/2019 04:30,2,0.000,ALERT,212.83,300.27,60.038,1550914204,"201051344000582","174011545737251",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,1185400.4,1185400.4,16519,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550914216,226720.00
02/23/2019 04:30,2,0.000,ALERT,212.38,301.47,60.012,1550914204,"201051344000868","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1197535.0,1197535.0,40425,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914218,226721.00
02/23/2019 04:30,2,0.000,ALERT,212.83,301.17,60.001,1550914204,"201051344000576","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1214078.8,1214078.8,12491,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550914220,226722.00
02/23/2019 04:30,2,0.000,ALERT,212.61,300.57,59.980,1550914204,"201051344001158","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8717,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914222,226723.00
02/23/2019 04:30,2,0.000,ALERT,212.61,299.37,60.017,1550914204,"201051344000917","174011545737251",0.00,0.00,0,295.46,302.37,0.0,0.0,0.000,1202314.2,1202314.2,16383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914224,226724.00
02/23/2019 04:30,2,0.000,ALERT,212.61,298.77,60.006,1550914204,"201051344000417","174011545737251",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,974441.3,974441.3,16621,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914226,226725.00
02/23/2019 04:30,2,0.000,ALERT,212.61,299.07,60.012,1550914204,"201051344000685","174011545737251",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,1206595.0,1206595.0,16604,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914227,226726.00
02/23/2019 04:30,2,0.000,ALERT,212.61,298.47,60.017,1550914204,"201051344000651","174011545737251",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,1200422.0,1200422.0,16582,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914229,226727.00
02/23/2019 04:30,2,0.000,ALERT,212.16,300.87,60.001,1550914204,"201051344000594","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1215309.8,1215309.8,40408,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914231,226728.00
02/23/2019 04:30,2,0.000,ALERT,212.61,300.57,60.017,1550914204,"201051344000469","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1199629.3,1199629.3,8670,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914233,226729.00
02/23/2019 04:30,2,0.000,ALERT,212.61,299.37,59.969,1550914204,"201051344000585","174011545737251",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,1215111.5,1215111.5,16635,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914235,226730.00
02/23/2019 04:30,2,0.000,ALERT,213.06,300.57,60.028,1550914204,"201051344000853","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1218044.5,1218044.5,8308,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550914237,226731.00
02/23/2019 04:30,2,0.000,ALERT,212.61,299.67,60.012,1550914204,"201051344001145","174011545737251",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,1213946.8,1213946.8,16554,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914238,226732.00
02/23/2019 04:30,2,0.000,ALERT,212.61,299.37,60.017,1550914204,"201051344000438","174011545737251",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,1208069.0,1208069.0,16600,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550914240,226733.00
02/23/2019 04:30,2,0.000,ALERT,212.16,299.37,59.990,1550914204,"201051344001135","174011545737251",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,1196149.8,1196149.8,16553,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914242,226734.00
02/23/2019 04:30,2,0.000,ALERT,212.38,300.57,60.012,1550914204,"201051344000983","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1216883.4,1216883.4,8310,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550914244,226735.00
02/23/2019 04:30,2,0.000,ALERT,212.38,299.07,60.012,1550914204,"201051344001203","174011545737251",0.00,-1.50,0,296.66,303.58,0.0,0.0,0.000,1205046.1,1205046.1,16595,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550914246,226736.00
02/23/2019 04:30,2,0.000,ALERT,212.38,299.37,60.012,1550914204,"201051344001230","174011545737251",0.00,-1.50,0,296.96,303.58,0.0,0.0,0.000,1199493.8,1199493.8,16403,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914247,226737.00
02/23/2019 04:30,2,0.000,ALERT,212.16,299.07,60.017,1550914204,"201051344000646","174011545737251",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,1194114.2,1194114.2,16566,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914249,226738.00
02/23/2019 04:30,2,0.000,ALERT,212.83,299.97,60.012,1550914204,"201051344000867","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1196220.3,1196220.3,40453,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914251,226739.00
02/23/2019 04:30,2,0.000,ALERT,213.06,300.27,59.975,1550914204,"201051344000633","174011545737251",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,1195188.9,1195188.9,40514,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550914253,226740.00
02/23/2019 04:30,2,0.000,ALERT,211.93,299.37,60.012,1550914204,"201051344000955","174011545737251",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,1213331.4,1213331.4,16592,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914255,226741.00
02/23/2019 04:30,2,0.000,ALERT,212.61,299.67,60.001,1550914204,"201051344000648","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1206171.4,1206171.4,40042,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914257,226742.00
02/23/2019 04:30,2,0.000,ALERT,212.83,300.57,60.012,1550914204,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1211144.4,1211144.4,40000,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914259,226743.00
02/23/2019 04:30,2,0.000,ALERT,212.38,301.17,60.006,1550914204,"201051344000569","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1227497.4,1227497.4,8236,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550914261,226744.00
02/23/2019 04:30,2,0.000,ALERT,212.83,299.97,60.017,1550914204,"179051228000119","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,15221.1,15221.1,8291,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550914262,226745.00
02/23/2019 04:45,2,0.000,ALERT,212.38,300.87,59.990,1550915104,"201051344000579","174011545737251",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,1224659.6,1224659.6,8675,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915107,226746.00
02/23/2019 04:45,2,0.000,ALERT,212.16,298.77,60.017,1550915104,"201051344001025","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1209178.9,1209178.9,16601,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915108,226747.00
02/23/2019 04:45,2,0.000,ALERT,212.16,299.37,60.012,1550915104,"201051344001093","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1196207.8,1196207.8,16595,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915110,226748.00
02/23/2019 04:45,2,0.000,ALERT,212.16,300.27,60.006,1550915104,"201051344000458","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1212236.5,1212236.5,8390,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915112,226749.00
02/23/2019 04:45,2,0.000,ALERT,211.93,299.67,60.012,1550915104,"201051344000890","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1205582.4,1205582.4,16551,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915114,226750.00
02/23/2019 04:45,2,0.000,ALERT,212.16,299.97,59.996,1550915104,"201051344000988","174011545737251",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,943386.2,943386.2,8741,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915116,226751.00
02/23/2019 04:45,2,0.000,ALERT,212.61,300.27,60.017,1550915104,"201051344000582","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16521,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915117,226752.00
02/23/2019 04:45,2,0.000,ALERT,212.16,300.57,60.022,1550915104,"201051344000868","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1197535.0,1197535.0,40427,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915119,226753.00
02/23/2019 04:45,2,0.000,ALERT,212.61,300.57,60.012,1550915104,"201051344000576","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1214078.8,1214078.8,12493,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915121,226754.00
02/23/2019 04:45,2,0.000,ALERT,212.38,299.67,60.012,1550915104,"201051344001158","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1190645.6,1190645.6,8719,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915123,226755.00
02/23/2019 04:45,2,0.000,ALERT,212.16,298.77,60.006,1550915104,"201051344000917","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16385,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915125,226756.00
02/23/2019 04:45,2,0.000,ALERT,212.38,299.07,59.969,1550915104,"201051344000417","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,974441.3,974441.3,16623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915127,226757.00
02/23/2019 04:45,2,0.000,ALERT,212.38,299.37,60.001,1550915104,"201051344000685","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16606,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915128,226758.00
02/23/2019 04:45,2,0.000,ALERT,212.16,298.47,60.065,1550915104,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16584,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915130,226759.00
02/23/2019 04:45,2,0.000,ALERT,211.93,300.57,60.017,1550915104,"201051344000594","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1215309.8,1215309.8,40410,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915132,226760.00
02/23/2019 04:45,2,0.000,ALERT,212.38,299.97,59.985,1550915104,"201051344000469","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1199629.3,1199629.3,8672,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915134,226761.00
02/23/2019 04:45,2,0.000,ALERT,212.16,299.37,60.028,1550915104,"201051344000585","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16637,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915136,226762.00
02/23/2019 04:45,2,0.000,ALERT,212.83,299.97,60.017,1550915104,"201051344000853","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1218044.5,1218044.5,8310,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915138,226763.00
02/23/2019 04:45,2,0.000,ALERT,212.38,299.67,60.017,1550915104,"201051344001145","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16556,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915139,226764.00
02/23/2019 04:45,2,0.000,ALERT,212.16,299.37,60.006,1550915104,"201051344000438","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16602,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915141,226765.00
02/23/2019 04:45,2,0.000,ALERT,211.70,299.37,60.001,1550915104,"201051344001135","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1196149.8,1196149.8,16555,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915143,226766.00
02/23/2019 04:45,2,0.000,ALERT,212.16,299.97,60.022,1550915104,"201051344000983","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1216883.4,1216883.4,8312,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915145,226767.00
02/23/2019 04:45,2,0.000,ALERT,212.16,299.07,60.022,1550915104,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,1205046.1,1205046.1,16597,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915147,226768.00
02/23/2019 04:45,2,0.000,ALERT,212.16,299.67,60.017,1550915104,"201051344001230","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16405,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915149,226769.00
02/23/2019 04:45,2,0.000,ALERT,211.93,299.37,59.990,1550915104,"201051344000646","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16568,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915151,226770.00
02/23/2019 04:45,2,0.000,ALERT,212.61,299.37,60.012,1550915104,"201051344000867","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1196220.3,1196220.3,40455,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915152,226771.00
02/23/2019 04:45,2,0.000,ALERT,212.83,299.67,60.033,1550915104,"201051344000633","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1195188.9,1195188.9,40516,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915154,226772.00
02/23/2019 04:45,2,0.000,ALERT,211.70,299.37,60.012,1550915104,"201051344000955","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16594,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915156,226773.00
02/23/2019 04:45,2,0.000,ALERT,212.38,299.37,60.017,1550915104,"201051344000648","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1206171.4,1206171.4,40044,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915158,226774.00
02/23/2019 04:45,2,0.000,ALERT,212.61,299.97,60.043,1550915104,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1211144.4,1211144.4,40002,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550915160,226775.00
02/23/2019 04:45,2,0.000,ALERT,212.16,300.57,59.969,1550915104,"201051344000569","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1227497.4,1227497.4,8238,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550915162,226776.00
02/23/2019 04:45,2,0.000,ALERT,212.61,299.67,60.028,1550915104,"179051228000119","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,15221.1,15221.1,8293,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550915164,226777.00
02/23/2019 05:00,2,0.000,ALERT,212.38,301.17,60.012,1550916004,"201051344000579","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1224659.6,1224659.6,8677,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916006,226778.00
02/23/2019 05:00,2,0.000,ALERT,211.93,298.17,60.006,1550916004,"201051344001025","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1209178.9,1209178.9,16603,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916008,226779.00
02/23/2019 05:00,2,0.000,ALERT,212.16,299.07,60.001,1550916004,"201051344001093","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1196207.8,1196207.8,16597,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916010,226780.00
02/23/2019 05:00,2,0.000,ALERT,212.38,300.57,60.012,1550916004,"201051344000458","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1212236.5,1212236.5,8392,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916011,226781.00
02/23/2019 05:00,2,0.000,ALERT,211.93,299.37,60.006,1550916004,"201051344000890","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1205582.4,1205582.4,16553,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916013,226782.00
02/23/2019 05:00,2,0.000,ALERT,212.16,299.97,60.012,1550916004,"201051344000988","174011545737251",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,943386.2,943386.2,8743,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916015,226783.00
02/23/2019 05:00,2,0.000,ALERT,212.61,299.97,60.022,1550916004,"201051344000582","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1185400.4,1185400.4,16523,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916017,226784.00
02/23/2019 05:00,2,0.000,ALERT,212.16,300.57,60.001,1550916004,"201051344000868","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1197535.0,1197535.0,40429,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916019,226785.00
02/23/2019 05:00,2,0.000,ALERT,212.83,300.87,60.006,1550916004,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1214078.8,1214078.8,12495,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916020,226786.00
02/23/2019 05:00,2,0.000,ALERT,212.38,300.27,60.012,1550916004,"201051344001158","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8721,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916022,226787.00
02/23/2019 05:00,2,0.000,ALERT,212.38,298.77,60.001,1550916004,"201051344000917","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16387,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916024,226788.00
02/23/2019 05:00,2,0.000,ALERT,212.38,298.47,60.001,1550916004,"201051344000417","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,974441.3,974441.3,16625,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916026,226789.00
02/23/2019 05:00,2,0.000,ALERT,212.61,299.07,60.001,1550916004,"201051344000685","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16608,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916028,226790.00
02/23/2019 05:00,2,0.000,ALERT,212.38,298.17,60.001,1550916004,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16586,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916030,226791.00
02/23/2019 05:00,2,0.000,ALERT,211.93,300.57,60.054,1550916004,"201051344000594","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1215309.8,1215309.8,40412,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916031,226792.00
02/23/2019 05:00,2,0.000,ALERT,212.38,300.27,59.996,1550916004,"201051344000469","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1199629.3,1199629.3,8674,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916033,226793.00
02/23/2019 05:00,2,0.000,ALERT,212.16,299.07,60.012,1550916004,"201051344000585","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16639,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916035,226794.00
02/23/2019 05:00,2,0.000,ALERT,213.06,300.57,59.990,1550916004,"201051344000853","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1218044.5,1218044.5,8312,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916037,226795.00
02/23/2019 05:00,2,0.000,ALERT,212.38,299.07,59.996,1550916004,"201051344001145","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16558,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916039,226796.00
02/23/2019 05:00,2,0.000,ALERT,212.38,299.07,60.001,1550916004,"201051344000438","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1208069.0,1208069.0,16604,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916041,226797.00
02/23/2019 05:00,2,0.000,ALERT,211.70,299.07,59.985,1550916004,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1196149.8,1196149.8,16557,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916042,226798.00
02/23/2019 05:00,2,0.000,ALERT,212.38,300.57,60.001,1550916004,"201051344000983","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1216883.4,1216883.4,8314,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916044,226799.00
02/23/2019 05:00,2,0.000,ALERT,212.16,298.77,59.990,1550916004,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1205046.1,1205046.1,16599,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916046,226800.00
02/23/2019 05:00,2,0.000,ALERT,212.16,299.07,59.980,1550916004,"201051344001230","174011545737251",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16407,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916048,226801.00
02/23/2019 05:00,2,0.000,ALERT,211.93,298.77,59.985,1550916004,"201051344000646","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16570,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916050,226802.00
02/23/2019 05:00,2,0.000,ALERT,212.61,299.97,59.996,1550916004,"201051344000867","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,1196220.3,1196220.3,40457,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916051,226803.00
02/23/2019 05:00,2,0.000,ALERT,212.83,299.97,59.990,1550916004,"201051344000633","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1195188.9,1195188.9,40518,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916053,226804.00
02/23/2019 05:00,2,0.000,ALERT,211.70,299.07,59.985,1550916004,"201051344000955","174011545737251",0.00,-1.50,0,297.57,300.57,0.0,0.0,0.000,1213331.4,1213331.4,16596,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916055,226805.00
02/23/2019 05:00,2,0.000,ALERT,212.38,299.67,60.038,1550916004,"201051344000648","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1206171.4,1206171.4,40046,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916057,226806.00
02/23/2019 05:00,2,0.000,ALERT,212.61,300.27,60.017,1550916004,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1211144.4,1211144.4,40004,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916059,226807.00
02/23/2019 05:00,2,0.000,ALERT,212.38,301.17,59.990,1550916004,"201051344000569","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1227497.4,1227497.4,8240,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916061,226808.00
02/23/2019 05:00,2,0.000,ALERT,212.61,299.97,59.990,1550916004,"179051228000119","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,15221.1,15221.1,8295,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550916063,226809.00
02/23/2019 05:15,2,0.000,ALERT,212.38,301.17,60.038,1550916904,"201051344000579","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1224659.6,1224659.6,8679,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916906,226810.00
02/23/2019 05:15,2,0.000,ALERT,211.93,298.17,60.022,1550916904,"201051344001025","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1209178.9,1209178.9,16605,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916908,226811.00
02/23/2019 05:15,2,0.000,ALERT,212.16,299.07,60.022,1550916904,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1196207.8,1196207.8,16599,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916910,226812.00
02/23/2019 05:15,2,0.000,ALERT,212.16,300.27,60.022,1550916904,"201051344000458","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1212236.5,1212236.5,8394,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916912,226813.00
02/23/2019 05:15,2,0.000,ALERT,211.93,299.37,60.028,1550916904,"201051344000890","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1205582.4,1205582.4,16555,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916913,226814.00
02/23/2019 05:15,2,0.000,ALERT,211.93,299.97,60.054,1550916904,"201051344000988","174011545737251",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,943386.2,943386.2,8745,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916915,226815.00
02/23/2019 05:15,2,0.000,ALERT,212.61,299.97,60.028,1550916904,"201051344000582","174011545737251",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,1185400.4,1185400.4,16525,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916917,226816.00
02/23/2019 05:15,2,0.000,ALERT,212.16,300.57,60.028,1550916904,"201051344000868","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1197535.0,1197535.0,40431,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916919,226817.00
02/23/2019 05:15,2,0.000,ALERT,212.61,300.87,60.022,1550916904,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1214078.8,1214078.8,12497,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916921,226818.00
02/23/2019 05:15,2,0.000,ALERT,212.38,300.27,60.001,1550916904,"201051344001158","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1190645.6,1190645.6,8723,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916922,226819.00
02/23/2019 05:15,2,0.000,ALERT,212.38,298.47,60.006,1550916904,"201051344000917","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16389,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916924,226820.00
02/23/2019 05:15,2,0.000,ALERT,212.38,298.47,60.022,1550916904,"201051344000417","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,974441.3,974441.3,16627,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916926,226821.00
02/23/2019 05:15,2,0.000,ALERT,212.38,299.07,60.038,1550916904,"201051344000685","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1206595.0,1206595.0,16610,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916928,226822.00
02/23/2019 05:15,2,0.000,ALERT,212.16,298.17,60.017,1550916904,"201051344000651","174011545737251",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,1200422.0,1200422.0,16588,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916930,226823.00
02/23/2019 05:15,2,0.000,ALERT,211.70,300.87,59.996,1550916904,"201051344000594","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1215309.8,1215309.8,40414,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916931,226824.00
02/23/2019 05:15,2,0.000,ALERT,212.38,300.27,60.022,1550916904,"201051344000469","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1199629.3,1199629.3,8676,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916933,226825.00
02/23/2019 05:15,2,0.000,ALERT,212.16,299.07,60.012,1550916904,"201051344000585","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1215111.5,1215111.5,16641,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916935,226826.00
02/23/2019 05:15,2,0.000,ALERT,212.83,300.27,60.028,1550916904,"201051344000853","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1218044.5,1218044.5,8314,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916937,226827.00
02/23/2019 05:15,2,0.000,ALERT,212.38,299.07,60.017,1550916904,"201051344001145","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1213946.8,1213946.8,16560,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916939,226828.00
02/23/2019 05:15,2,0.000,ALERT,212.16,299.07,59.996,1550916904,"201051344000438","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1208069.0,1208069.0,16606,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916941,226829.00
02/23/2019 05:15,2,0.000,ALERT,211.70,298.77,60.017,1550916904,"201051344001135","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1196149.8,1196149.8,16559,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916943,226830.00
02/23/2019 05:15,2,0.000,ALERT,212.16,300.27,60.022,1550916904,"201051344000983","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1216883.4,1216883.4,8316,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916944,226831.00
02/23/2019 05:15,2,0.000,ALERT,212.16,298.47,60.017,1550916904,"201051344001203","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1205046.1,1205046.1,16601,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916946,226832.00
02/23/2019 05:15,2,0.000,ALERT,211.93,299.07,60.022,1550916904,"201051344001230","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1199493.8,1199493.8,16409,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916948,226833.00
02/23/2019 05:15,2,0.000,ALERT,211.70,298.47,60.028,1550916904,"201051344000646","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1194114.2,1194114.2,16572,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916950,226834.00
02/23/2019 05:15,2,0.000,ALERT,212.38,299.67,60.028,1550916904,"201051344000867","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1196220.3,1196220.3,40459,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916952,226835.00
02/23/2019 05:15,2,0.000,ALERT,212.83,299.97,60.043,1550916904,"201051344000633","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1195188.9,1195188.9,40520,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916954,226836.00
02/23/2019 05:15,2,0.000,ALERT,211.70,299.07,60.017,1550916904,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1213331.4,1213331.4,16598,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916956,226837.00
02/23/2019 05:15,2,0.000,ALERT,212.38,299.37,60.012,1550916904,"201051344000648","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1206171.4,1206171.4,40048,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916958,226838.00
02/23/2019 05:15,2,0.000,ALERT,212.61,299.97,60.043,1550916904,"201051344000645","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1211144.4,1211144.4,40006,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550916959,226839.00
02/23/2019 05:15,2,0.000,ALERT,212.16,300.87,59.969,1550916904,"201051344000569","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1227497.4,1227497.4,8242,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550916961,226840.00
02/23/2019 05:15,2,0.000,ALERT,212.61,299.67,59.975,1550916904,"179051228000119","174011545737251",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,15221.1,15221.1,8298,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550916964,226841.00
02/23/2019 05:30,2,0.000,ALERT,212.16,300.57,59.990,1550917804,"201051344000579","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1224659.6,1224659.6,8681,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917806,226842.00
02/23/2019 05:30,2,0.000,ALERT,211.70,298.17,60.038,1550917804,"201051344001025","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1209178.9,1209178.9,16607,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917808,226843.00
02/23/2019 05:30,2,0.000,ALERT,211.93,299.07,59.969,1550917804,"201051344001093","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1196207.8,1196207.8,16601,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917810,226844.00
02/23/2019 05:30,2,0.000,ALERT,211.93,299.97,59.996,1550917804,"201051344000458","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1212236.5,1212236.5,8396,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917811,226845.00
02/23/2019 05:30,2,0.000,ALERT,211.48,298.77,59.975,1550917804,"201051344000890","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1205582.4,1205582.4,16557,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917813,226846.00
02/23/2019 05:30,2,0.000,ALERT,211.70,299.37,59.980,1550917804,"201051344000988","174011545737251",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,943386.2,943386.2,8747,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917815,226847.00
02/23/2019 05:30,2,0.000,ALERT,212.38,299.97,60.001,1550917804,"201051344000582","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1185400.4,1185400.4,16527,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917817,226848.00
02/23/2019 05:30,2,0.000,ALERT,211.93,300.27,59.959,1550917804,"201051344000868","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1197535.0,1197535.0,40433,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917819,226849.00
02/23/2019 05:30,2,0.000,ALERT,212.38,300.27,59.990,1550917804,"201051344000576","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1214078.8,1214078.8,12499,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917820,226850.00
02/23/2019 05:30,2,0.000,ALERT,211.93,299.67,59.990,1550917804,"201051344001158","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8725,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917822,226851.00
02/23/2019 05:30,2,0.000,ALERT,211.93,298.47,60.028,1550917804,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16391,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917824,226852.00
02/23/2019 05:30,2,0.000,ALERT,211.93,298.17,59.990,1550917804,"201051344000417","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,974441.3,974441.3,16629,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917826,226853.00
02/23/2019 05:30,2,0.000,ALERT,212.16,298.77,59.953,1550917804,"201051344000685","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1206595.0,1206595.0,16612,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550917828,226854.00
02/23/2019 05:30,2,0.000,ALERT,211.93,298.17,60.017,1550917804,"201051344000651","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1200422.0,1200422.0,16590,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917830,226855.00
02/23/2019 05:30,2,0.000,ALERT,211.48,300.27,59.990,1550917804,"201051344000594","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1215309.8,1215309.8,40416,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917832,226856.00
02/23/2019 05:30,2,0.000,ALERT,212.16,299.67,59.996,1550917804,"201051344000469","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1199629.3,1199629.3,8678,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917833,226857.00
