ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 05:30,2,0.000,ALERT,211.93,299.07,59.996,1550917804,"201051344000585","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1215111.5,1215111.5,16643,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917835,226858.00
02/23/2019 05:30,2,0.000,ALERT,212.61,299.67,59.990,1550917804,"201051344000853","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1218044.5,1218044.5,8316,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917837,226859.00
02/23/2019 05:30,2,0.000,ALERT,212.16,299.07,60.001,1550917804,"201051344001145","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1213946.8,1213946.8,16562,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550917839,226860.00
02/23/2019 05:30,2,0.000,ALERT,211.93,298.77,59.990,1550917804,"201051344000438","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16608,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917841,226861.00
02/23/2019 05:30,2,0.000,ALERT,211.48,298.77,59.990,1550917804,"201051344001135","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1196149.8,1196149.8,16561,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550917843,226862.00
02/23/2019 05:30,2,0.000,ALERT,211.93,299.97,59.996,1550917804,"201051344000983","174011545737251",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,1216883.4,1216883.4,8318,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917845,226863.00
02/23/2019 05:30,2,0.000,ALERT,211.93,298.47,60.006,1550917804,"201051344001203","174011545737251",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,1205046.1,1205046.1,16603,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550917846,226864.00
02/23/2019 05:30,2,0.000,ALERT,211.70,299.07,60.006,1550917804,"201051344001230","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1199493.8,1199493.8,16411,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917848,226865.00
02/23/2019 05:30,2,0.000,ALERT,211.48,298.77,59.990,1550917804,"201051344000646","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1194114.2,1194114.2,16574,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917850,226866.00
02/23/2019 05:30,2,0.000,ALERT,212.16,299.07,60.001,1550917804,"201051344000867","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1196220.3,1196220.3,40461,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917852,226867.00
02/23/2019 05:30,2,0.000,ALERT,212.61,299.37,60.006,1550917804,"201051344000633","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1195188.9,1195188.9,40522,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917854,226868.00
02/23/2019 05:30,2,0.000,ALERT,211.48,298.77,60.001,1550917804,"201051344000955","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16600,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550917856,226869.00
02/23/2019 05:30,2,0.000,ALERT,211.93,299.07,60.001,1550917804,"201051344000648","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1206171.4,1206171.4,40050,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917858,226870.00
02/23/2019 05:30,2,0.000,ALERT,212.38,299.37,59.959,1550917804,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1211144.4,1211144.4,40008,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550917860,226871.00
02/23/2019 05:30,2,0.000,ALERT,211.93,300.27,60.043,1550917804,"201051344000569","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1227497.4,1227497.4,8244,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550917861,226872.00
02/23/2019 05:30,2,0.000,ALERT,212.38,299.37,60.006,1550917804,"179051228000119","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,15221.1,15221.1,8300,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550917863,226873.00
02/23/2019 05:45,2,0.000,ALERT,211.93,299.67,59.996,1550918704,"201051344000579","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1224659.6,1224659.6,8684,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918707,226874.00
02/23/2019 05:45,2,0.000,ALERT,211.48,297.87,59.996,1550918704,"201051344001025","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1209178.9,1209178.9,16610,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918709,226875.00
02/23/2019 05:45,2,0.000,ALERT,211.48,298.47,60.038,1550918704,"201051344001093","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1196207.8,1196207.8,16604,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918712,226876.00
02/23/2019 05:45,2,0.000,ALERT,211.70,299.37,60.033,1550918704,"201051344000458","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1212236.5,1212236.5,8399,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918714,226877.00
02/23/2019 05:45,2,0.000,ALERT,211.48,298.77,59.953,1550918704,"201051344000890","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1205582.4,1205582.4,16560,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918716,226878.00
02/23/2019 05:45,2,0.000,ALERT,211.70,299.07,59.975,1550918704,"201051344000988","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,943386.2,943386.2,8750,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918719,226879.00
02/23/2019 05:45,2,0.000,ALERT,211.93,299.37,60.006,1550918704,"201051344000582","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1185400.4,1185400.4,16530,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918721,226880.00
02/23/2019 05:45,2,0.000,ALERT,211.70,299.67,59.969,1550918704,"201051344000868","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1197535.0,1197535.0,40436,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918724,226881.00
02/23/2019 05:45,2,0.000,ALERT,212.38,299.67,60.012,1550918704,"201051344000576","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1214078.8,1214078.8,12502,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918726,226882.00
02/23/2019 05:45,2,0.000,ALERT,211.93,299.07,59.980,1550918704,"201051344001158","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1190645.6,1190645.6,8728,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918729,226883.00
02/23/2019 05:45,2,0.000,ALERT,211.70,298.17,60.012,1550918704,"201051344000917","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1202314.2,1202314.2,16394,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918731,226884.00
02/23/2019 05:45,2,0.000,ALERT,211.70,298.17,60.012,1550918704,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,974441.3,974441.3,16632,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918734,226885.00
02/23/2019 05:45,2,0.000,ALERT,211.93,298.77,60.038,1550918704,"201051344000685","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1206595.0,1206595.0,16615,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918736,226886.00
02/23/2019 05:45,2,0.000,ALERT,211.70,297.87,59.990,1550918704,"201051344000651","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1200422.0,1200422.0,16593,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918739,226887.00
02/23/2019 05:45,2,0.000,ALERT,211.48,299.67,60.022,1550918704,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1215309.8,1215309.8,40419,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918741,226888.00
02/23/2019 05:45,2,0.000,ALERT,211.93,299.07,60.028,1550918704,"201051344000469","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1199629.3,1199629.3,8680,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918743,226889.00
02/23/2019 05:45,2,0.000,ALERT,211.70,298.77,60.022,1550918704,"201051344000585","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1215111.5,1215111.5,16645,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918745,226890.00
02/23/2019 05:45,2,0.000,ALERT,212.38,299.07,60.049,1550918704,"201051344000853","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1218044.5,1218044.5,8318,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918747,226891.00
02/23/2019 05:45,2,0.000,ALERT,211.70,298.47,60.028,1550918704,"201051344001145","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1213946.8,1213946.8,16564,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918748,226892.00
02/23/2019 05:45,2,0.000,ALERT,211.70,298.47,60.028,1550918704,"201051344000438","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1208069.0,1208069.0,16610,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918750,226893.00
02/23/2019 05:45,2,0.000,ALERT,211.25,298.47,60.028,1550918704,"201051344001135","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1196149.8,1196149.8,16563,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918752,226894.00
02/23/2019 05:45,2,0.000,ALERT,211.70,299.37,60.028,1550918704,"201051344000983","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1216883.4,1216883.4,8320,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918754,226895.00
02/23/2019 05:45,2,0.000,ALERT,211.70,298.17,60.022,1550918704,"201051344001203","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1205046.1,1205046.1,16605,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918756,226896.00
02/23/2019 05:45,2,0.000,ALERT,211.70,298.77,59.985,1550918704,"201051344001230","174011545737251",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,1199493.8,1199493.8,16413,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918758,226897.00
02/23/2019 05:45,2,0.000,ALERT,211.25,298.17,60.059,1550918704,"201051344000646","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1194114.2,1194114.2,16576,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918760,226898.00
02/23/2019 05:45,2,0.000,ALERT,212.16,298.77,60.022,1550918704,"201051344000867","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1196220.3,1196220.3,40463,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550918762,226899.00
02/23/2019 05:45,2,0.000,ALERT,212.61,298.77,60.033,1550918704,"201051344000633","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1195188.9,1195188.9,40524,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918763,226900.00
02/23/2019 05:45,2,0.000,ALERT,211.25,298.47,60.028,1550918704,"201051344000955","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16602,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918765,226901.00
02/23/2019 05:45,2,0.000,ALERT,211.93,298.47,60.033,1550918704,"201051344000648","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1206171.4,1206171.4,40052,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918767,226902.00
02/23/2019 05:45,2,0.000,ALERT,212.16,299.07,60.033,1550918704,"201051344000645","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1211144.4,1211144.4,40010,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918769,226903.00
02/23/2019 05:45,2,0.000,ALERT,211.93,299.67,60.022,1550918704,"201051344000569","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1227497.4,1227497.4,8246,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550918771,226904.00
02/23/2019 05:45,2,0.000,ALERT,212.16,299.07,60.028,1550918704,"179051228000119","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,15221.1,15221.1,8302,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550918773,226905.00
02/23/2019 06:00,2,0.000,ALERT,211.93,299.97,60.022,1550919604,"201051344000579","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1224659.6,1224659.6,8686,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919606,226906.00
02/23/2019 06:00,2,0.000,ALERT,211.48,298.17,60.012,1550919604,"201051344001025","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1209178.9,1209178.9,16612,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919608,226907.00
02/23/2019 06:00,2,0.000,ALERT,211.48,298.77,60.038,1550919604,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1196207.8,1196207.8,16606,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919610,226908.00
02/23/2019 06:00,2,0.000,ALERT,211.70,299.37,60.065,1550919604,"201051344000458","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1212236.5,1212236.5,8401,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919611,226909.00
02/23/2019 06:00,2,0.000,ALERT,211.03,298.47,60.070,1550919604,"201051344000890","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1205582.4,1205582.4,16562,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919613,226910.00
02/23/2019 06:00,2,0.000,ALERT,211.70,299.07,60.033,1550919604,"201051344000988","174011545737251",0.00,-0.50,0,294.56,300.87,0.0,0.0,0.000,943386.2,943386.2,8752,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919615,226911.00
02/23/2019 06:00,2,0.000,ALERT,211.93,299.67,60.038,1550919604,"201051344000582","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1185400.4,1185400.4,16532,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919617,226912.00
02/23/2019 06:00,2,0.000,ALERT,211.70,299.97,59.975,1550919604,"201051344000868","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1197535.0,1197535.0,40438,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919619,226913.00
02/23/2019 06:00,2,0.000,ALERT,212.38,299.97,60.033,1550919604,"201051344000576","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1214078.8,1214078.8,12504,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919620,226914.00
02/23/2019 06:00,2,0.000,ALERT,211.93,299.37,60.022,1550919604,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1190645.6,1190645.6,8730,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919622,226915.00
02/23/2019 06:00,2,0.000,ALERT,211.48,298.17,59.990,1550919604,"201051344000917","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1202314.2,1202314.2,16396,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919624,226916.00
02/23/2019 06:00,2,0.000,ALERT,211.70,298.47,60.022,1550919604,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,974441.3,974441.3,16634,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919626,226917.00
02/23/2019 06:00,2,0.000,ALERT,211.70,298.47,59.996,1550919604,"201051344000685","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1206595.0,1206595.0,16617,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919628,226918.00
02/23/2019 06:00,2,0.000,ALERT,211.48,297.87,60.012,1550919604,"201051344000651","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1200422.0,1200422.0,16595,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919630,226919.00
02/23/2019 06:00,2,0.000,ALERT,211.48,299.67,60.012,1550919604,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1215309.8,1215309.8,40421,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919632,226920.00
02/23/2019 06:00,2,0.000,ALERT,211.93,299.37,59.980,1550919604,"201051344000469","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1199629.3,1199629.3,8683,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919634,226921.00
02/23/2019 06:00,2,0.000,ALERT,211.70,298.77,60.049,1550919604,"201051344000585","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1215111.5,1215111.5,16648,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919636,226922.00
02/23/2019 06:00,2,0.000,ALERT,212.38,299.37,60.038,1550919604,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1218044.5,1218044.5,8321,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919639,226923.00
02/23/2019 06:00,2,0.000,ALERT,211.70,299.07,60.017,1550919604,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1213946.8,1213946.8,16567,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919641,226924.00
02/23/2019 06:00,2,0.000,ALERT,211.48,298.47,60.022,1550919604,"201051344000438","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1208069.0,1208069.0,16613,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919644,226925.00
02/23/2019 06:00,2,0.000,ALERT,211.03,298.77,60.012,1550919604,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1196149.8,1196149.8,16566,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919646,226926.00
02/23/2019 06:00,2,0.000,ALERT,211.70,299.67,60.022,1550919604,"201051344000983","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1216883.4,1216883.4,8323,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919648,226927.00
02/23/2019 06:00,2,0.000,ALERT,211.48,298.47,60.033,1550919604,"201051344001203","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1205046.1,1205046.1,16608,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919651,226928.00
02/23/2019 06:00,2,0.000,ALERT,211.48,299.07,60.006,1550919604,"201051344001230","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1199493.8,1199493.8,16416,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919653,226929.00
02/23/2019 06:00,2,0.000,ALERT,211.25,298.77,60.006,1550919604,"201051344000646","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1194114.2,1194114.2,16579,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919656,226930.00
02/23/2019 06:00,2,0.000,ALERT,212.16,298.77,60.022,1550919604,"201051344000867","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1196220.3,1196220.3,40466,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919659,226931.00
02/23/2019 06:00,2,0.000,ALERT,212.38,299.07,60.006,1550919604,"201051344000633","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1195188.9,1195188.9,40527,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919661,226932.00
02/23/2019 06:00,2,0.000,ALERT,211.03,298.77,60.017,1550919604,"201051344000955","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16605,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919664,226933.00
02/23/2019 06:00,2,0.000,ALERT,211.93,298.77,59.996,1550919604,"201051344000648","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1206171.4,1206171.4,40055,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919666,226934.00
02/23/2019 06:00,2,0.000,ALERT,212.16,299.37,60.006,1550919604,"201051344000645","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1211144.4,1211144.4,40013,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550919669,226935.00
02/23/2019 06:00,2,0.000,ALERT,211.70,299.97,60.028,1550919604,"201051344000569","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1227497.4,1227497.4,8248,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550919671,226936.00
02/23/2019 06:00,2,0.000,ALERT,212.16,299.07,59.990,1550919604,"179051228000119","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,15221.1,15221.1,8304,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550919673,226937.00
02/23/2019 06:15,2,0.000,ALERT,211.70,299.67,60.054,1550920503,"201051344000579","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1224659.6,1224659.6,8688,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920506,226938.00
02/23/2019 06:15,2,0.000,ALERT,211.03,297.26,60.049,1550920503,"201051344001025","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1209178.9,1209178.9,16614,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920507,226939.00
02/23/2019 06:15,2,0.000,ALERT,211.25,297.87,60.054,1550920503,"201051344001093","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1196207.8,1196207.8,16608,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920509,226940.00
02/23/2019 06:15,2,0.000,ALERT,211.48,299.07,60.043,1550920503,"201051344000458","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1212236.5,1212236.5,8403,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920511,226941.00
02/23/2019 06:15,2,0.000,ALERT,211.25,298.47,60.070,1550920503,"201051344000890","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1205582.4,1205582.4,16564,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920513,226942.00
02/23/2019 06:15,2,0.000,ALERT,211.48,298.77,60.043,1550920503,"201051344000988","174011545737251",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,943386.2,943386.2,8754,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920515,226943.00
02/23/2019 06:15,2,0.000,ALERT,211.70,299.07,60.038,1550920503,"201051344000582","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1185400.4,1185400.4,16534,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920517,226944.00
02/23/2019 06:15,2,0.000,ALERT,211.48,299.67,60.043,1550920503,"201051344000868","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1197535.0,1197535.0,40440,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920519,226945.00
02/23/2019 06:15,2,0.000,ALERT,211.93,299.67,60.038,1550920503,"201051344000576","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1214078.8,1214078.8,12506,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920520,226946.00
02/23/2019 06:15,2,0.000,ALERT,211.70,298.77,60.043,1550920503,"201051344001158","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1190645.6,1190645.6,8732,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920522,226947.00
02/23/2019 06:15,2,0.000,ALERT,211.48,297.26,60.043,1550920503,"201051344000917","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1202314.2,1202314.2,16398,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920524,226948.00
02/23/2019 06:15,2,0.000,ALERT,211.48,297.26,60.043,1550920503,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,974441.3,974441.3,16636,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920526,226949.00
02/23/2019 06:15,2,0.000,ALERT,211.70,297.87,60.038,1550920503,"201051344000685","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1206595.0,1206595.0,16619,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920528,226950.00
02/23/2019 06:15,2,0.000,ALERT,211.48,296.96,60.038,1550920503,"201051344000651","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1200422.0,1200422.0,16597,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920530,226951.00
02/23/2019 06:15,2,0.000,ALERT,211.25,299.67,60.033,1550920503,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1215309.8,1215309.8,40423,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920532,226952.00
02/23/2019 06:15,2,0.000,ALERT,211.70,299.07,60.028,1550920503,"201051344000469","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1199629.3,1199629.3,8685,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920534,226953.00
02/23/2019 06:15,2,0.000,ALERT,211.48,298.17,60.043,1550920503,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1215111.5,1215111.5,16650,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920536,226954.00
02/23/2019 06:15,2,0.000,ALERT,212.16,298.77,60.065,1550920503,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1218044.5,1218044.5,8323,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920537,226955.00
02/23/2019 06:15,2,0.000,ALERT,211.70,297.87,60.033,1550920503,"201051344001145","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1213946.8,1213946.8,16569,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920540,226956.00
02/23/2019 06:15,2,0.000,ALERT,211.48,297.87,60.054,1550920503,"201051344000438","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1208069.0,1208069.0,16615,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920542,226957.00
02/23/2019 06:15,2,0.000,ALERT,211.03,297.87,60.001,1550920503,"201051344001135","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1196149.8,1196149.8,16568,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920544,226958.00
02/23/2019 06:15,2,0.000,ALERT,211.70,299.07,59.996,1550920503,"201051344000983","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1216883.4,1216883.4,8325,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920545,226959.00
02/23/2019 06:15,2,0.000,ALERT,211.48,297.26,60.038,1550920503,"201051344001203","174011545737251",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,1205046.1,1205046.1,16610,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920547,226960.00
02/23/2019 06:15,2,0.000,ALERT,211.48,298.17,60.038,1550920503,"201051344001230","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1199493.8,1199493.8,16418,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920549,226961.00
02/23/2019 06:15,2,0.000,ALERT,211.03,297.57,60.033,1550920503,"201051344000646","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1194114.2,1194114.2,16581,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920551,226962.00
02/23/2019 06:15,2,0.000,ALERT,211.70,298.47,60.033,1550920503,"201051344000867","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1196220.3,1196220.3,40468,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920553,226963.00
02/23/2019 06:15,2,0.000,ALERT,212.16,298.77,60.017,1550920503,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1195188.9,1195188.9,40529,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920555,226964.00
02/23/2019 06:15,2,0.000,ALERT,211.03,297.57,60.049,1550920503,"201051344000955","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16607,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920556,226965.00
02/23/2019 06:15,2,0.000,ALERT,211.48,298.17,60.038,1550920503,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1206171.4,1206171.4,40057,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550920558,226966.00
02/23/2019 06:15,2,0.000,ALERT,211.93,298.77,60.070,1550920503,"201051344000645","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1211144.4,1211144.4,40015,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920560,226967.00
02/23/2019 06:15,2,0.000,ALERT,211.48,299.07,60.033,1550920503,"201051344000569","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1227497.4,1227497.4,8250,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550920562,226968.00
02/23/2019 06:15,2,0.000,ALERT,211.93,298.47,60.006,1550920503,"179051228000119","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,15221.1,15221.1,8306,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550920564,226969.00
02/23/2019 06:30,2,0.000,ALERT,211.25,299.37,60.012,1550921404,"201051344000579","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1224659.6,1224659.6,8690,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550921406,226970.00
02/23/2019 06:30,2,0.000,ALERT,211.03,296.96,60.017,1550921404,"201051344001025","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1209178.9,1209178.9,16616,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921408,226971.00
02/23/2019 06:30,2,0.000,ALERT,211.03,297.57,60.012,1550921404,"201051344001093","174011545737251",0.00,0.00,0,296.06,299.37,0.0,0.0,0.000,1196207.8,1196207.8,16610,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921410,226972.00
02/23/2019 06:30,2,0.000,ALERT,211.25,299.07,60.065,1550921404,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1212236.5,1212236.5,8405,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921412,226973.00
02/23/2019 06:30,2,0.000,ALERT,211.03,297.87,59.990,1550921404,"201051344000890","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1205582.4,1205582.4,16566,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921413,226974.00
02/23/2019 06:30,2,0.000,ALERT,211.03,298.47,59.996,1550921404,"201051344000988","174011545737251",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,943386.2,943386.2,8756,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921415,226975.00
02/23/2019 06:30,2,0.000,ALERT,211.48,298.47,60.028,1550921404,"201051344000582","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1185400.4,1185400.4,16536,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921417,226976.00
02/23/2019 06:30,2,0.000,ALERT,211.25,299.37,59.975,1550921404,"201051344000868","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1197535.0,1197535.0,40442,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921419,226977.00
02/23/2019 06:30,2,0.000,ALERT,211.70,299.37,60.001,1550921404,"201051344000576","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1214078.8,1214078.8,12508,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921421,226978.00
02/23/2019 06:30,2,0.000,ALERT,211.48,298.77,60.022,1550921404,"201051344001158","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1190645.6,1190645.6,8734,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550921423,226979.00
02/23/2019 06:30,2,0.000,ALERT,211.25,296.96,60.012,1550921404,"201051344000917","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1202314.2,1202314.2,16400,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921424,226980.00
02/23/2019 06:30,2,0.000,ALERT,211.25,296.96,60.022,1550921404,"201051344000417","174011545737251",0.00,-1.00,0,295.46,298.77,0.0,0.0,0.000,974441.3,974441.3,16638,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921426,226981.00
02/23/2019 06:30,2,0.000,ALERT,211.25,297.57,60.017,1550921404,"201051344000685","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1206595.0,1206595.0,16621,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921428,226982.00
02/23/2019 06:30,2,0.000,ALERT,211.03,296.66,60.012,1550921404,"201051344000651","174011545737251",0.00,-2.00,0,295.46,298.77,0.0,0.0,0.000,1200422.0,1200422.0,16599,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921430,226983.00
02/23/2019 06:30,2,0.000,ALERT,210.80,299.07,60.022,1550921404,"201051344000594","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1215309.8,1215309.8,40425,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921432,226984.00
02/23/2019 06:30,2,0.000,ALERT,211.25,298.47,59.980,1550921404,"201051344000469","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1199629.3,1199629.3,8687,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921433,226985.00
02/23/2019 06:30,2,0.000,ALERT,211.03,297.57,59.964,1550921404,"201051344000585","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1215111.5,1215111.5,16652,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921435,226986.00
02/23/2019 06:30,2,0.000,ALERT,211.93,298.77,60.049,1550921404,"201051344000853","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1218044.5,1218044.5,8325,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921437,226987.00
02/23/2019 06:30,2,0.000,ALERT,211.25,297.87,60.022,1550921404,"201051344001145","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1213946.8,1213946.8,16571,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550921439,226988.00
02/23/2019 06:30,2,0.000,ALERT,211.25,297.57,60.006,1550921404,"201051344000438","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1208069.0,1208069.0,16617,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921441,226989.00
02/23/2019 06:30,2,0.000,ALERT,210.80,297.57,60.028,1550921404,"201051344001135","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1196149.8,1196149.8,16570,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921443,226990.00
02/23/2019 06:30,2,0.000,ALERT,211.25,298.77,60.006,1550921404,"201051344000983","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1216883.4,1216883.4,8327,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550921445,226991.00
02/23/2019 06:30,2,0.000,ALERT,211.03,297.26,60.012,1550921404,"201051344001203","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1205046.1,1205046.1,16612,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921446,226992.00
02/23/2019 06:30,2,0.000,ALERT,211.03,297.57,60.006,1550921404,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1199493.8,1199493.8,16420,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921448,226993.00
02/23/2019 06:30,2,0.000,ALERT,210.57,297.26,60.017,1550921404,"201051344000646","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1194114.2,1194114.2,16583,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921450,226994.00
02/23/2019 06:30,2,0.000,ALERT,211.48,298.17,60.017,1550921404,"201051344000867","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1196220.3,1196220.3,40470,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550921452,226995.00
02/23/2019 06:30,2,0.000,ALERT,211.70,298.17,60.017,1550921404,"201051344000633","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1195188.9,1195188.9,40531,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921454,226996.00
02/23/2019 06:30,2,0.000,ALERT,210.57,297.57,59.985,1550921404,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,1213331.4,1213331.4,16609,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921456,226997.00
02/23/2019 06:30,2,0.000,ALERT,211.25,297.87,59.969,1550921404,"201051344000648","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1206171.4,1206171.4,40059,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921458,226998.00
02/23/2019 06:30,2,0.000,ALERT,211.70,298.47,60.022,1550921404,"201051344000645","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1211144.4,1211144.4,40017,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921459,226999.00
02/23/2019 06:30,2,0.000,ALERT,211.25,299.07,60.054,1550921404,"201051344000569","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1227497.4,1227497.4,8252,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550921461,227000.00
02/23/2019 06:30,2,0.000,ALERT,211.48,298.17,60.022,1550921404,"179051228000119","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,15221.1,15221.1,8308,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550921463,227001.00
