ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 06:45,2,0.000,ALERT,211.03,298.77,59.985,1550922304,"201051344000579","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1224659.6,1224659.6,8692,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922306,227002.00
02/23/2019 06:45,2,0.000,ALERT,210.35,296.66,60.028,1550922304,"201051344001025","174011545737251",0.00,-1.50,0,295.16,301.17,0.0,0.0,0.000,1209178.9,1209178.9,16618,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922308,227003.00
02/23/2019 06:45,2,0.000,ALERT,210.57,297.57,60.028,1550922304,"201051344001093","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1196207.8,1196207.8,16612,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922310,227004.00
02/23/2019 06:45,2,0.000,ALERT,211.03,298.17,60.028,1550922304,"201051344000458","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1212236.5,1212236.5,8407,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922312,227005.00
02/23/2019 06:45,2,0.000,ALERT,210.35,297.87,60.070,1550922304,"201051344000890","174011545737251",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,1205582.4,1205582.4,16568,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922313,227006.00
02/23/2019 06:45,2,0.000,ALERT,211.03,298.17,60.038,1550922304,"201051344000988","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,943386.2,943386.2,8758,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922315,227007.00
02/23/2019 06:45,2,0.000,ALERT,211.03,298.47,60.012,1550922304,"201051344000582","174011545737251",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,1185400.4,1185400.4,16538,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922317,227008.00
02/23/2019 06:45,2,0.000,ALERT,211.03,298.77,60.038,1550922304,"201051344000868","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1197535.0,1197535.0,40444,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922319,227009.00
02/23/2019 06:45,2,0.000,ALERT,211.48,298.47,60.022,1550922304,"201051344000576","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1214078.8,1214078.8,12510,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922321,227010.00
02/23/2019 06:45,2,0.000,ALERT,211.03,297.87,60.033,1550922304,"201051344001158","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1190645.6,1190645.6,8736,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922322,227011.00
02/23/2019 06:45,2,0.000,ALERT,210.80,296.66,60.075,1550922304,"201051344000917","174011545737251",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16402,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922324,227012.00
02/23/2019 06:45,2,0.000,ALERT,210.80,296.66,59.980,1550922304,"201051344000417","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,974441.3,974441.3,16640,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922326,227013.00
02/23/2019 06:45,2,0.000,ALERT,210.80,297.26,60.033,1550922304,"201051344000685","174011545737251",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,1206595.0,1206595.0,16623,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922328,227014.00
02/23/2019 06:45,2,0.000,ALERT,210.57,296.36,60.028,1550922304,"201051344000651","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16601,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922330,227015.00
02/23/2019 06:45,2,0.000,ALERT,210.80,298.77,60.022,1550922304,"201051344000594","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1215309.8,1215309.8,40427,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922332,227016.00
02/23/2019 06:45,2,0.000,ALERT,211.25,298.17,60.022,1550922304,"201051344000469","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1199629.3,1199629.3,8689,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922334,227017.00
02/23/2019 06:45,2,0.000,ALERT,210.57,297.57,60.022,1550922304,"201051344000585","174011545737251",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,1215111.5,1215111.5,16654,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922335,227018.00
02/23/2019 06:45,2,0.000,ALERT,211.48,297.87,60.049,1550922304,"201051344000853","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1218044.5,1218044.5,8327,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922337,227019.00
02/23/2019 06:45,2,0.000,ALERT,210.80,297.26,59.996,1550922304,"201051344001145","174011545737251",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,1213946.8,1213946.8,16573,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922339,227020.00
02/23/2019 06:45,2,0.000,ALERT,210.57,296.96,60.006,1550922304,"201051344000438","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16619,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922341,227021.00
02/23/2019 06:45,2,0.000,ALERT,210.12,297.26,60.012,1550922304,"201051344001135","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1196149.8,1196149.8,16572,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922343,227022.00
02/23/2019 06:45,2,0.000,ALERT,211.03,298.17,60.033,1550922304,"201051344000983","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1216883.4,1216883.4,8329,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922345,227023.00
02/23/2019 06:45,2,0.000,ALERT,210.57,296.66,60.006,1550922304,"201051344001203","174011545737251",0.00,-1.00,0,295.46,302.07,0.0,0.0,0.000,1205046.1,1205046.1,16614,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922346,227024.00
02/23/2019 06:45,2,0.000,ALERT,210.57,297.57,60.033,1550922304,"201051344001230","174011545737251",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,1199493.8,1199493.8,16422,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922348,227025.00
02/23/2019 06:45,2,0.000,ALERT,210.12,296.96,60.012,1550922304,"201051344000646","174011545737251",0.00,-1.00,0,294.86,301.17,0.0,0.0,0.000,1194114.2,1194114.2,16585,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922350,227026.00
02/23/2019 06:45,2,0.000,ALERT,211.25,297.57,60.006,1550922304,"201051344000867","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1196220.3,1196220.3,40472,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922352,227027.00
02/23/2019 06:45,2,0.000,ALERT,211.70,297.87,60.006,1550922304,"201051344000633","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1195188.9,1195188.9,40533,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922354,227028.00
02/23/2019 06:45,2,0.000,ALERT,210.12,296.96,60.001,1550922304,"201051344000955","174011545737251",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,1213331.4,1213331.4,16611,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550922356,227029.00
02/23/2019 06:45,2,0.000,ALERT,211.25,297.26,60.006,1550922304,"201051344000648","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1206171.4,1206171.4,40061,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922358,227030.00
02/23/2019 06:45,2,0.000,ALERT,211.70,297.87,60.012,1550922304,"201051344000645","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1211144.4,1211144.4,40019,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922359,227031.00
02/23/2019 06:45,2,0.000,ALERT,211.25,298.77,59.985,1550922304,"201051344000569","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1227497.4,1227497.4,8254,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550922361,227032.00
02/23/2019 06:45,2,0.000,ALERT,211.70,297.87,60.006,1550922304,"179051228000119","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,15221.1,15221.1,8310,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550922363,227033.00
02/23/2019 07:00,2,0.000,ALERT,211.03,298.77,59.996,1550923205,"201051344000579","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1224659.6,1224659.6,8694,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923207,227034.00
02/23/2019 07:00,2,0.000,ALERT,210.80,296.96,59.996,1550923205,"201051344001025","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1209178.9,1209178.9,16620,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923209,227035.00
02/23/2019 07:00,2,0.000,ALERT,210.80,297.57,59.996,1550923205,"201051344001093","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1196207.8,1196207.8,16614,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923211,227036.00
02/23/2019 07:00,2,0.000,ALERT,210.80,298.17,59.996,1550923205,"201051344000458","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1212236.5,1212236.5,8409,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923213,227037.00
02/23/2019 07:00,2,0.000,ALERT,210.80,297.87,59.990,1550923205,"201051344000890","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1205582.4,1205582.4,16570,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923214,227038.00
02/23/2019 07:00,2,0.000,ALERT,210.80,297.87,59.996,1550923205,"201051344000988","174011545737251",0.00,-0.50,0,293.66,299.37,0.0,0.0,0.000,943386.2,943386.2,8760,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923216,227039.00
02/23/2019 07:00,2,0.000,ALERT,211.25,298.47,60.001,1550923205,"201051344000582","174011545737251",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,1185400.4,1185400.4,16540,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923218,227040.00
02/23/2019 07:00,2,0.000,ALERT,210.80,298.47,59.990,1550923205,"201051344000868","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1197535.0,1197535.0,40446,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923220,227041.00
02/23/2019 07:00,2,0.000,ALERT,211.25,298.47,59.990,1550923205,"201051344000576","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1214078.8,1214078.8,12512,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923222,227042.00
02/23/2019 07:00,2,0.000,ALERT,211.03,297.87,59.990,1550923205,"201051344001158","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1190645.6,1190645.6,8738,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923223,227043.00
02/23/2019 07:00,2,0.000,ALERT,211.03,296.96,59.990,1550923205,"201051344000917","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1202314.2,1202314.2,16404,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923225,227044.00
02/23/2019 07:00,2,0.000,ALERT,211.03,296.96,59.964,1550923205,"201051344000417","174011545737251",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,974441.3,974441.3,16642,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923227,227045.00
02/23/2019 07:00,2,0.000,ALERT,211.03,297.26,59.990,1550923205,"201051344000685","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1206595.0,1206595.0,16625,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923229,227046.00
02/23/2019 07:00,2,0.000,ALERT,210.80,296.36,59.990,1550923205,"201051344000651","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1200422.0,1200422.0,16603,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923231,227047.00
02/23/2019 07:00,2,0.000,ALERT,210.57,298.47,59.980,1550923205,"201051344000594","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1215309.8,1215309.8,40429,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923233,227048.00
02/23/2019 07:00,2,0.000,ALERT,211.03,297.87,60.006,1550923205,"201051344000469","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1199629.3,1199629.3,8691,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923235,227049.00
02/23/2019 07:00,2,0.000,ALERT,211.03,297.57,59.985,1550923205,"201051344000585","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1215111.5,1215111.5,16656,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923236,227050.00
02/23/2019 07:00,2,0.000,ALERT,211.48,297.87,59.932,1550923205,"201051344000853","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1218044.5,1218044.5,8329,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923238,227051.00
02/23/2019 07:00,2,0.000,ALERT,211.25,297.57,59.985,1550923205,"201051344001145","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1213946.8,1213946.8,16575,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923240,227052.00
02/23/2019 07:00,2,0.000,ALERT,211.03,297.26,59.990,1550923205,"201051344000438","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1208069.0,1208069.0,16621,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923242,227053.00
02/23/2019 07:00,2,0.000,ALERT,210.57,297.26,59.980,1550923205,"201051344001135","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1196149.8,1196149.8,16574,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923244,227054.00
02/23/2019 07:00,2,0.000,ALERT,210.80,298.17,59.980,1550923205,"201051344000983","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1216883.4,1216883.4,8331,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923246,227055.00
02/23/2019 07:00,2,0.000,ALERT,210.80,296.96,59.980,1550923205,"201051344001203","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,1205046.1,1205046.1,16616,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923248,227056.00
02/23/2019 07:00,2,0.000,ALERT,210.57,297.26,59.985,1550923205,"201051344001230","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1199493.8,1199493.8,16424,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923249,227057.00
02/23/2019 07:00,2,0.000,ALERT,210.57,297.26,59.985,1550923205,"201051344000646","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1194114.2,1194114.2,16587,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923251,227058.00
02/23/2019 07:00,2,0.000,ALERT,211.25,297.57,59.985,1550923205,"201051344000867","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1196220.3,1196220.3,40474,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923253,227059.00
02/23/2019 07:00,2,0.000,ALERT,211.70,297.87,59.969,1550923205,"201051344000633","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1195188.9,1195188.9,40535,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923255,227060.00
02/23/2019 07:00,2,0.000,ALERT,210.35,297.26,60.006,1550923205,"201051344000955","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1213331.4,1213331.4,16613,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923257,227061.00
02/23/2019 07:00,2,0.000,ALERT,211.03,297.26,59.980,1550923205,"201051344000648","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1206171.4,1206171.4,40063,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550923259,227062.00
02/23/2019 07:00,2,0.000,ALERT,211.25,297.87,60.033,1550923205,"201051344000645","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1211144.4,1211144.4,40021,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923261,227063.00
02/23/2019 07:00,2,0.000,ALERT,211.03,298.47,59.985,1550923205,"201051344000569","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1227497.4,1227497.4,8256,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550923263,227064.00
02/23/2019 07:00,2,0.000,ALERT,211.25,297.57,60.001,1550923205,"179051228000119","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,15221.1,15221.1,8312,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550923265,227065.00
02/23/2019 07:15,2,0.000,ALERT,210.57,298.47,60.012,1550924104,"201051344000579","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1224659.6,1224659.6,8696,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924107,227066.00
02/23/2019 07:15,2,0.000,ALERT,210.12,296.36,60.012,1550924104,"201051344001025","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1209178.9,1209178.9,16622,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924108,227067.00
02/23/2019 07:15,2,0.000,ALERT,210.57,297.26,60.022,1550924104,"201051344001093","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1196207.8,1196207.8,16616,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924110,227068.00
02/23/2019 07:15,2,0.000,ALERT,210.35,297.57,60.038,1550924104,"201051344000458","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1212236.5,1212236.5,8411,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924112,227069.00
02/23/2019 07:15,2,0.000,ALERT,210.12,297.57,60.006,1550924104,"201051344000890","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1205582.4,1205582.4,16572,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924114,227070.00
02/23/2019 07:15,2,0.000,ALERT,210.35,297.26,60.017,1550924104,"201051344000988","174011545737251",0.00,-0.50,0,293.66,299.37,0.0,0.0,0.000,943386.2,943386.2,8762,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924116,227071.00
02/23/2019 07:15,2,0.000,ALERT,210.80,298.17,60.006,1550924104,"201051344000582","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1185400.4,1185400.4,16542,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924118,227072.00
02/23/2019 07:15,2,0.000,ALERT,210.35,298.17,60.012,1550924104,"201051344000868","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1197535.0,1197535.0,40448,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924119,227073.00
02/23/2019 07:15,2,0.000,ALERT,211.03,297.87,60.001,1550924104,"201051344000576","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1214078.8,1214078.8,12514,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924121,227074.00
02/23/2019 07:15,2,0.000,ALERT,210.57,297.26,60.006,1550924104,"201051344001158","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1190645.6,1190645.6,8740,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924123,227075.00
02/23/2019 07:15,2,0.000,ALERT,210.57,296.66,60.033,1550924104,"201051344000917","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1202314.2,1202314.2,16406,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924125,227076.00
02/23/2019 07:15,2,0.000,ALERT,210.57,296.66,60.006,1550924104,"201051344000417","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,974441.3,974441.3,16644,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924127,227077.00
02/23/2019 07:15,2,0.000,ALERT,210.80,297.26,60.006,1550924104,"201051344000685","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1206595.0,1206595.0,16627,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924129,227078.00
02/23/2019 07:15,2,0.000,ALERT,210.57,296.66,60.006,1550924104,"201051344000651","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1200422.0,1200422.0,16605,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924130,227079.00
02/23/2019 07:15,2,0.000,ALERT,210.12,298.17,60.006,1550924104,"201051344000594","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1215309.8,1215309.8,40431,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924132,227080.00
02/23/2019 07:15,2,0.000,ALERT,211.48,298.77,60.038,1550924104,"201051344000469","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1199629.3,1199629.3,8693,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924134,227081.00
02/23/2019 07:15,2,0.000,ALERT,210.57,297.57,60.006,1550924104,"201051344000585","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1215111.5,1215111.5,16658,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924136,227082.00
02/23/2019 07:15,2,0.000,ALERT,211.93,299.07,60.001,1550924104,"201051344000853","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1218044.5,1218044.5,8331,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924138,227083.00
02/23/2019 07:15,2,0.000,ALERT,210.80,297.57,60.049,1550924104,"201051344001145","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1213946.8,1213946.8,16577,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924140,227084.00
02/23/2019 07:15,2,0.000,ALERT,210.80,297.57,60.028,1550924104,"201051344000438","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1208069.0,1208069.0,16623,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924141,227085.00
02/23/2019 07:15,2,0.000,ALERT,210.35,297.57,59.980,1550924104,"201051344001135","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1196149.8,1196149.8,16576,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924143,227086.00
02/23/2019 07:15,2,0.000,ALERT,211.48,299.07,60.012,1550924104,"201051344000983","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1216883.4,1216883.4,8333,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924145,227087.00
02/23/2019 07:15,2,0.000,ALERT,210.57,296.96,60.012,1550924104,"201051344001203","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,1205046.1,1205046.1,16618,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924147,227088.00
02/23/2019 07:15,2,0.000,ALERT,210.57,297.87,60.017,1550924104,"201051344001230","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1199493.8,1199493.8,16426,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924149,227089.00
02/23/2019 07:15,2,0.000,ALERT,210.35,297.26,60.033,1550924104,"201051344000646","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1194114.2,1194114.2,16589,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924150,227090.00
02/23/2019 07:15,2,0.000,ALERT,211.70,298.47,60.006,1550924104,"201051344000867","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1196220.3,1196220.3,40476,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924152,227091.00
02/23/2019 07:15,2,0.000,ALERT,211.93,298.47,60.006,1550924104,"201051344000633","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1195188.9,1195188.9,40537,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924154,227092.00
02/23/2019 07:15,2,0.000,ALERT,210.12,297.26,60.006,1550924104,"201051344000955","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1213331.4,1213331.4,16615,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924156,227093.00
02/23/2019 07:15,2,0.000,ALERT,211.48,298.47,60.001,1550924104,"201051344000648","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1206171.4,1206171.4,40065,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924158,227094.00
02/23/2019 07:15,2,0.000,ALERT,211.70,298.77,60.001,1550924104,"201051344000645","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1211144.4,1211144.4,40023,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550924160,227095.00
02/23/2019 07:15,2,0.000,ALERT,211.25,299.67,60.001,1550924104,"201051344000569","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1227497.4,1227497.4,8258,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550924162,227096.00
02/23/2019 07:15,2,0.000,ALERT,211.70,298.47,60.001,1550924104,"179051228000119","174011545737251",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,15221.1,15221.1,8314,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550924164,227097.00
02/23/2019 07:30,2,0.000,ALERT,211.48,299.37,60.028,1550925005,"201051344000579","174011545737251",0.00,-0.50,0,286.14,301.77,0.0,0.0,0.000,1224659.6,1224659.6,8698,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925007,227098.00
02/23/2019 07:30,2,0.000,ALERT,210.35,296.36,60.001,1550925005,"201051344001025","174011545737251",0.00,-1.50,0,283.74,299.37,0.0,0.0,0.000,1209178.9,1209178.9,16624,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925008,227099.00
02/23/2019 07:30,2,0.000,ALERT,210.57,296.96,60.012,1550925005,"201051344001093","174011545737251",0.00,0.50,0,284.04,298.47,0.0,0.0,0.000,1196207.8,1196207.8,16618,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925010,227100.00
02/23/2019 07:30,2,0.000,ALERT,211.48,298.77,59.964,1550925005,"201051344000458","174011545737251",0.00,1.00,0,285.24,301.47,0.0,0.0,0.000,1212236.5,1212236.5,8413,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925012,227101.00
02/23/2019 07:30,2,0.000,ALERT,210.35,297.26,59.985,1550925005,"201051344000890","174011545737251",0.00,0.00,0,284.64,299.97,0.0,0.0,0.000,1205582.4,1205582.4,16574,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925014,227102.00
02/23/2019 07:30,2,0.000,ALERT,211.25,298.47,59.975,1550925005,"201051344000988","174011545737251",0.00,-0.50,0,282.84,300.57,0.0,0.0,0.000,943386.2,943386.2,8764,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925016,227103.00
02/23/2019 07:30,2,0.000,ALERT,211.03,298.17,59.980,1550925005,"201051344000582","174011545737251",0.00,-1.50,0,284.94,299.67,0.0,0.0,0.000,1185400.4,1185400.4,16544,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925018,227104.00
02/23/2019 07:30,2,0.000,ALERT,211.48,299.37,60.043,1550925005,"201051344000868","174011545737251",0.00,-1.00,0,285.84,301.47,0.0,0.0,0.000,1197535.0,1197535.0,40450,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925019,227105.00
02/23/2019 07:30,2,0.000,ALERT,211.93,299.37,60.022,1550925005,"201051344000576","174011545737251",0.00,-1.00,0,285.54,301.17,0.0,0.0,0.000,1214078.8,1214078.8,12516,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925021,227106.00
02/23/2019 07:30,2,0.000,ALERT,211.48,298.77,60.022,1550925005,"201051344001158","174011545737251",0.00,-1.50,0,284.64,300.57,0.0,0.0,0.000,1190645.6,1190645.6,8742,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925023,227107.00
02/23/2019 07:30,2,0.000,ALERT,210.57,296.36,60.022,1550925005,"201051344000917","174011545737251",0.00,0.50,0,282.84,298.17,0.0,0.0,0.000,1202314.2,1202314.2,16408,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925025,227108.00
02/23/2019 07:30,2,0.000,ALERT,210.80,296.66,60.043,1550925005,"201051344000417","174011545737251",0.00,-1.00,0,283.44,298.47,0.0,0.0,0.000,974441.3,974441.3,16646,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925027,227109.00
02/23/2019 07:30,2,0.000,ALERT,210.80,297.26,60.028,1550925005,"201051344000685","174011545737251",0.00,-0.50,0,283.74,299.07,0.0,0.0,0.000,1206595.0,1206595.0,16629,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925029,227110.00
02/23/2019 07:30,2,0.000,ALERT,210.80,296.36,60.028,1550925005,"201051344000651","174011545737251",0.00,-1.50,0,283.44,298.17,0.0,0.0,0.000,1200422.0,1200422.0,16607,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925030,227111.00
02/23/2019 07:30,2,0.000,ALERT,211.25,299.37,60.017,1550925005,"201051344000594","174011545737251",0.00,-1.00,0,284.94,301.17,0.0,0.0,0.000,1215309.8,1215309.8,40433,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925032,227112.00
02/23/2019 07:30,2,0.000,ALERT,211.70,298.77,60.054,1550925005,"201051344000469","174011545737251",0.00,-1.00,0,284.34,300.57,0.0,0.0,0.000,1199629.3,1199629.3,8695,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925034,227113.00
02/23/2019 07:30,2,0.000,ALERT,210.57,296.96,60.012,1550925005,"201051344000585","174011545737251",0.00,0.00,0,283.74,299.37,0.0,0.0,0.000,1215111.5,1215111.5,16660,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925036,227114.00
02/23/2019 07:30,2,0.000,ALERT,211.93,298.47,59.985,1550925005,"201051344000853","174011545737251",0.00,-1.00,0,285.24,300.87,0.0,0.0,0.000,1218044.5,1218044.5,8333,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925038,227115.00
02/23/2019 07:30,2,0.000,ALERT,210.80,297.26,60.017,1550925005,"201051344001145","174011545737251",0.00,-0.50,0,284.64,299.97,0.0,0.0,0.000,1213946.8,1213946.8,16579,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925039,227116.00
02/23/2019 07:30,2,0.000,ALERT,210.57,296.96,60.012,1550925005,"201051344000438","174011545737251",0.00,-1.00,0,284.34,299.37,0.0,0.0,0.000,1208069.0,1208069.0,16625,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925041,227117.00
02/23/2019 07:30,2,0.000,ALERT,210.12,296.96,60.006,1550925005,"201051344001135","174011545737251",0.00,-0.50,0,284.34,299.67,0.0,0.0,0.000,1196149.8,1196149.8,16578,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925043,227118.00
02/23/2019 07:30,2,0.000,ALERT,211.48,299.07,60.006,1550925005,"201051344000983","174011545737251",0.00,0.00,0,285.54,301.17,0.0,0.0,0.000,1216883.4,1216883.4,8335,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925045,227119.00
02/23/2019 07:30,2,0.000,ALERT,210.57,296.66,60.017,1550925005,"201051344001203","174011545737251",0.00,-1.00,0,284.04,300.57,0.0,0.0,0.000,1205046.1,1205046.1,16620,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925047,227120.00
02/23/2019 07:30,2,0.000,ALERT,210.57,297.26,60.001,1550925005,"201051344001230","174011545737251",0.00,-0.50,0,284.34,299.37,0.0,0.0,0.000,1199493.8,1199493.8,16428,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925049,227121.00
02/23/2019 07:30,2,0.000,ALERT,210.35,296.66,60.022,1550925005,"201051344000646","174011545737251",0.00,-1.00,0,283.44,298.77,0.0,0.0,0.000,1194114.2,1194114.2,16591,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925050,227122.00
02/23/2019 07:30,2,0.000,ALERT,211.93,298.47,60.006,1550925005,"201051344000867","174011545737251",0.00,0.50,0,284.94,301.17,0.0,0.0,0.000,1196220.3,1196220.3,40478,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925052,227123.00
02/23/2019 07:30,2,0.000,ALERT,212.16,298.47,60.001,1550925005,"201051344000633","174011545737251",0.00,-1.00,0,283.44,300.27,0.0,0.0,0.000,1195188.9,1195188.9,40539,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925054,227124.00
02/23/2019 07:30,2,0.000,ALERT,210.12,296.96,60.017,1550925005,"201051344000955","174011545737251",0.00,-0.50,0,284.04,299.37,0.0,0.0,0.000,1213331.4,1213331.4,16617,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925056,227125.00
02/23/2019 07:30,2,0.000,ALERT,211.70,297.87,60.028,1550925005,"201051344000648","174011545737251",0.00,-1.50,0,284.64,300.87,0.0,0.0,0.000,1206171.4,1206171.4,40067,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925058,227126.00
02/23/2019 07:30,2,0.000,ALERT,211.93,298.47,60.001,1550925005,"201051344000645","174011545737251",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,1211144.4,1211144.4,40025,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925060,227127.00
02/23/2019 07:30,2,0.000,ALERT,211.48,299.37,59.964,1550925005,"201051344000569","174011545737251",0.00,-0.50,0,285.84,301.47,0.0,0.0,0.000,1227497.4,1227497.4,8260,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925062,227128.00
02/23/2019 07:30,2,0.000,ALERT,211.93,298.47,60.012,1550925005,"179051228000119","174011545737251",0.00,1.50,0,284.04,300.27,0.0,0.0,0.000,15221.1,15221.1,8316,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550925064,227129.00
02/23/2019 07:45,2,0.000,ALERT,211.48,299.37,60.006,1550925904,"201051344000579","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1224659.6,1224659.6,8700,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925907,227130.00
02/23/2019 07:45,2,0.000,ALERT,210.57,296.96,60.006,1550925904,"201051344001025","174011545737251",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,1209178.9,1209178.9,16626,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925909,227131.00
02/23/2019 07:45,2,0.000,ALERT,211.03,297.57,60.017,1550925904,"201051344001093","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1196207.8,1196207.8,16620,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925911,227132.00
02/23/2019 07:45,2,0.000,ALERT,211.25,298.47,60.022,1550925904,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1212236.5,1212236.5,8415,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925912,227133.00
02/23/2019 07:45,2,0.000,ALERT,210.80,297.87,59.975,1550925904,"201051344000890","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1205582.4,1205582.4,16576,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925914,227134.00
02/23/2019 07:45,2,0.000,ALERT,211.25,298.17,60.012,1550925904,"201051344000988","174011545737251",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,943386.2,943386.2,8766,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925916,227135.00
02/23/2019 07:45,2,0.000,ALERT,211.48,298.77,60.033,1550925904,"201051344000582","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1185400.4,1185400.4,16546,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925918,227136.00
02/23/2019 07:45,2,0.000,ALERT,211.25,298.77,60.028,1550925904,"201051344000868","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1197535.0,1197535.0,40452,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925920,227137.00
02/23/2019 07:45,2,0.000,ALERT,211.93,298.77,60.028,1550925904,"201051344000576","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1214078.8,1214078.8,12518,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925922,227138.00
02/23/2019 07:45,2,0.000,ALERT,211.48,298.17,59.980,1550925904,"201051344001158","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1190645.6,1190645.6,8744,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925924,227139.00
02/23/2019 07:45,2,0.000,ALERT,211.03,297.26,60.049,1550925904,"201051344000917","174011545737251",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,1202314.2,1202314.2,16410,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925926,227140.00
02/23/2019 07:45,2,0.000,ALERT,211.03,297.26,60.054,1550925904,"201051344000417","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,974441.3,974441.3,16648,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925928,227141.00
02/23/2019 07:45,2,0.000,ALERT,211.25,297.87,60.043,1550925904,"201051344000685","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1206595.0,1206595.0,16631,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925929,227142.00
02/23/2019 07:45,2,0.000,ALERT,211.03,297.26,60.022,1550925904,"201051344000651","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1200422.0,1200422.0,16609,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925931,227143.00
02/23/2019 07:45,2,0.000,ALERT,211.03,299.07,59.990,1550925904,"201051344000594","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1215309.8,1215309.8,40435,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925933,227144.00
02/23/2019 07:45,2,0.000,ALERT,211.48,298.47,60.033,1550925904,"201051344000469","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1199629.3,1199629.3,8697,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925935,227145.00
