ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 07:45,2,0.000,ALERT,211.03,297.87,60.017,1550925904,"201051344000585","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,1215111.5,1215111.5,16662,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925937,227146.00
02/23/2019 07:45,2,0.000,ALERT,211.93,298.47,60.022,1550925904,"201051344000853","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1218044.5,1218044.5,8335,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925938,227147.00
02/23/2019 07:45,2,0.000,ALERT,211.25,298.17,60.038,1550925904,"201051344001145","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,1213946.8,1213946.8,16581,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925940,227148.00
02/23/2019 07:45,2,0.000,ALERT,211.03,297.87,60.033,1550925904,"201051344000438","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1208069.0,1208069.0,16627,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925942,227149.00
02/23/2019 07:45,2,0.000,ALERT,210.80,297.87,60.022,1550925904,"201051344001135","174011545737251",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,1196149.8,1196149.8,16580,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925944,227150.00
02/23/2019 07:45,2,0.000,ALERT,211.48,298.77,60.022,1550925904,"201051344000983","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1216883.4,1216883.4,8337,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925946,227151.00
02/23/2019 07:45,2,0.000,ALERT,211.03,297.26,60.022,1550925904,"201051344001203","174011545737251",0.00,-1.00,0,294.86,301.47,0.0,0.0,0.000,1205046.1,1205046.1,16622,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925947,227152.00
02/23/2019 07:45,2,0.000,ALERT,211.03,298.17,60.033,1550925904,"201051344001230","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1199493.8,1199493.8,16430,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925949,227153.00
02/23/2019 07:45,2,0.000,ALERT,211.03,297.87,60.028,1550925904,"201051344000646","174011545737251",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,1194114.2,1194114.2,16593,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925951,227154.00
02/23/2019 07:45,2,0.000,ALERT,211.93,298.17,60.017,1550925904,"201051344000867","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1196220.3,1196220.3,40480,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925953,227155.00
02/23/2019 07:45,2,0.000,ALERT,212.16,298.47,60.022,1550925904,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1195188.9,1195188.9,40541,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925955,227156.00
02/23/2019 07:45,2,0.000,ALERT,210.80,297.87,60.022,1550925904,"201051344000955","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1213331.4,1213331.4,16619,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925957,227157.00
02/23/2019 07:45,2,0.000,ALERT,211.70,298.17,60.012,1550925904,"201051344000648","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1206171.4,1206171.4,40069,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550925959,227158.00
02/23/2019 07:45,2,0.000,ALERT,211.93,298.77,60.006,1550925904,"201051344000645","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1211144.4,1211144.4,40027,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925961,227159.00
02/23/2019 07:45,2,0.000,ALERT,211.25,298.77,60.012,1550925904,"201051344000569","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1227497.4,1227497.4,8262,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550925962,227160.00
02/23/2019 07:45,2,0.000,ALERT,211.93,298.47,60.012,1550925904,"179051228000119","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,15221.1,15221.1,8318,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550925964,227161.00
02/23/2019 08:00,2,0.186,ALERT,211.93,299.67,59.980,1550926803,"201051344000579","174011545737251",21.41,0.00,0,296.66,301.47,4.1,2.0,0.000,1224659.7,1224659.7,8702,0,0,0,L,1122011218,1,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550926806,227162.00
02/23/2019 08:00,2,0.146,ALERT,211.48,298.47,60.001,1550926803,"201051344001025","174011545737251",22.60,-1.00,0,295.16,300.87,3.4,1.3,0.000,1209179.0,1209179.0,16628,0,0,0,L,1122011218,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1550926808,227163.00
02/23/2019 08:00,2,0.193,ALERT,211.70,299.07,60.001,1550926803,"201051344001093","174011545737251",17.87,0.50,0,295.76,301.17,3.5,1.5,0.000,1196207.9,1196207.9,16622,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1550926810,227164.00
02/23/2019 08:00,2,0.162,ALERT,211.70,299.07,60.038,1550926803,"201051344000458","174011545737251",21.77,1.50,0,296.66,301.47,3.6,1.5,0.000,1212236.5,1212236.5,8417,0,0,0,L,1122011218,1,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1550926811,227165.00
02/23/2019 08:00,2,0.174,ALERT,211.70,299.37,59.996,1550926803,"201051344000890","174011545737251",21.77,0.00,0,296.36,301.47,3.8,1.8,0.000,1205582.5,1205582.5,16578,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550926813,227166.00
02/23/2019 08:00,2,0.127,ALERT,211.70,299.07,60.001,1550926803,"201051344000988","174011545737251",18.79,0.00,0,294.86,300.27,2.4,0.4,0.000,943386.2,943386.2,8769,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1550926816,227167.00
02/23/2019 08:00,2,0.170,ALERT,212.38,300.27,60.012,1550926803,"201051344000582","174011545737251",21.35,-1.00,0,296.36,302.07,3.7,1.6,0.000,1185400.5,1185400.5,16548,0,0,0,L,1122011218,1,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1550926817,227168.00
02/23/2019 08:00,2,0.150,ALERT,211.93,299.67,59.996,1550926803,"201051344000868","174011545737251",21.13,-0.50,0,296.96,301.17,3.2,1.2,0.000,1197535.0,1197535.0,40454,0,0,0,L,1122011218,1,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1550926819,227169.00
02/23/2019 08:00,2,0.166,ALERT,212.38,299.67,60.001,1550926803,"201051344000576","174011545737251",21.05,0.00,0,296.96,300.87,3.6,1.5,0.000,1214078.9,1214078.9,12520,0,0,0,L,1122011218,1,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1550926821,227170.00
02/23/2019 08:00,2,0.139,ALERT,211.93,298.77,59.990,1550926803,"201051344001158","174011545737251",21.61,-1.00,0,296.06,300.27,3.1,1.0,0.000,1190645.7,1190645.7,8746,0,0,0,L,1122011218,1,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550926823,227171.00
02/23/2019 08:00,2,0.150,ALERT,212.16,298.77,59.990,1550926803,"201051344000917","174011545737251",20.79,1.00,0,294.86,300.57,3.2,1.1,0.000,1202314.2,1202314.2,16412,0,0,0,L,1122011218,1,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1550926825,227172.00
02/23/2019 08:00,2,0.205,ALERT,212.16,298.77,59.975,1550926803,"201051344000417","174011545737251",18.17,-0.50,0,295.16,300.57,3.8,1.7,0.000,974441.4,974441.4,16650,0,0,0,L,1122011218,1,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1550926827,227173.00
02/23/2019 08:00,2,0.152,ALERT,212.16,299.37,59.990,1550926803,"201051344000685","174011545737251",20.99,0.00,0,297.57,300.57,3.2,1.2,0.000,1206595.1,1206595.1,16634,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550926829,227174.00
02/23/2019 08:00,2,0.180,ALERT,211.93,298.47,60.001,1550926803,"201051344000651","174011545737251",21.05,-1.50,0,295.46,300.27,3.8,1.8,0.000,1200422.1,1200422.1,16611,0,0,0,L,1122011218,1,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1550926831,227175.00
02/23/2019 08:00,2,0.160,ALERT,211.70,299.97,59.990,1550926803,"201051344000594","174011545737251",22.03,-0.50,0,296.36,300.87,3.6,1.5,0.000,1215309.9,1215309.9,40437,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1550926833,227176.00
02/23/2019 08:00,2,0.188,ALERT,212.16,299.37,60.001,1550926803,"201051344000469","174011545737251",22.15,-1.00,0,295.46,300.27,4.2,2.1,0.000,1199629.5,1199629.5,8699,0,0,0,L,1122011218,1,120.42,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1550926835,227177.00
02/23/2019 08:00,2,0.150,ALERT,212.16,299.37,59.985,1550926803,"201051344000585","174011545737251",21.39,0.00,0,295.46,301.17,3.3,1.2,0.000,1215111.6,1215111.6,16664,0,0,0,L,1122011218,1,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1550926836,227178.00
02/23/2019 08:00,2,0.145,ALERT,212.61,299.37,59.969,1550926803,"201051344000853","174011545737251",20.63,-0.50,0,296.66,300.57,3.0,1.0,0.000,1218044.6,1218044.6,8337,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1550926838,227179.00
02/23/2019 08:00,2,0.135,ALERT,212.16,299.37,59.996,1550926803,"201051344001145","174011545737251",21.51,-0.50,0,296.36,301.47,3.0,0.9,0.000,1213946.8,1213946.8,16583,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550926840,227180.00
02/23/2019 08:00,2,0.176,ALERT,211.93,299.37,59.953,1550926803,"201051344000438","174011545737251",21.49,-0.50,0,296.06,300.87,3.8,1.8,0.000,1208069.1,1208069.1,16629,0,0,0,L,1122011218,1,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1550926842,227181.00
02/23/2019 08:00,2,0.145,ALERT,211.48,299.07,59.980,1550926803,"201051344001135","174011545737251",22.01,-0.50,0,296.06,300.87,3.2,1.2,0.000,1196149.8,1196149.8,16582,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1550926844,227182.00
02/23/2019 08:00,2,0.156,ALERT,211.93,299.37,59.996,1550926803,"201051344000983","174011545737251",21.37,0.00,0,296.96,300.87,3.4,1.4,0.000,1216883.4,1216883.4,8339,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550926846,227183.00
02/23/2019 08:00,2,0.162,ALERT,211.93,298.77,59.953,1550926803,"201051344001203","174011545737251",21.21,-0.50,0,295.76,301.77,3.5,1.5,0.000,1205046.2,1205046.2,16624,0,0,0,L,1122011218,1,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1550926847,227184.00
02/23/2019 08:00,2,0.158,ALERT,211.70,299.37,60.038,1550926803,"201051344001230","174011545737251",20.24,-0.50,0,296.06,301.47,3.3,1.2,0.000,1199493.8,1199493.8,16432,0,0,0,L,1122011218,1,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1550926849,227185.00
02/23/2019 08:00,2,0.148,ALERT,211.48,298.77,59.980,1550926803,"201051344000646","174011545737251",21.43,-0.50,0,295.46,300.87,3.2,1.2,0.000,1194114.3,1194114.3,16595,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550926851,227186.00
02/23/2019 08:00,2,0.152,ALERT,212.16,298.77,59.948,1550926803,"201051344000867","174011545737251",21.99,0.50,0,296.06,300.87,3.4,1.4,0.000,1196220.3,1196220.3,40482,0,0,0,L,1122011218,1,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1550926853,227187.00
02/23/2019 08:00,2,0.162,ALERT,212.61,298.77,60.001,1550926803,"201051344000633","174011545737251",21.87,-0.50,0,294.86,299.97,3.6,1.6,0.000,1195189.0,1195189.0,40543,0,0,0,L,1122011218,1,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1550926855,227188.00
02/23/2019 08:00,2,0.182,ALERT,211.48,299.07,60.001,1550926803,"201051344000955","174011545737251",21.39,0.00,0,296.06,300.87,4.0,1.9,0.000,1213331.5,1213331.5,16621,0,0,0,L,1122011218,1,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1550926857,227189.00
02/23/2019 08:00,2,0.172,ALERT,211.93,298.47,60.001,1550926803,"201051344000648","174011545737251",21.97,-1.00,0,296.36,300.57,3.8,1.8,0.000,1206171.5,1206171.5,40071,0,0,0,L,1122011218,1,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1550926859,227190.00
02/23/2019 08:00,2,0.160,ALERT,212.38,299.37,60.022,1550926803,"201051344000645","174011545737251",20.18,0.50,0,296.66,300.57,3.3,1.2,0.000,1211144.4,1211144.4,40029,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1550926861,227191.00
02/23/2019 08:00,2,0.162,ALERT,211.93,299.67,60.012,1550926803,"201051344000569","174011545737251",22.13,0.00,0,296.96,301.47,3.6,1.6,0.000,1227497.5,1227497.5,8264,0,0,0,L,1122011218,1,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1550926863,227192.00
02/23/2019 08:00,2,0.211,ALERT,212.38,298.77,60.028,1550926803,"179051228000119","174011545737251",21.51,2.00,0,294.86,299.97,4.6,2.5,0.000,15221.2,15221.2,8320,0,0,0,L,46974696,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550926864,227193.00
02/23/2019 08:15,2,0.246,ACTIVE,212.16,336.04,59.980,1550927704,"201051344000579","174011545737251",29.50,0.50,0,298.17,348.66,7.4,5.2,0.009,1224660.6,1224660.6,8704,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927705,227194.00
02/23/2019 08:15,2,0.223,ACTIVE,211.48,334.24,60.043,1550927704,"201051344001025","174011545737251",28.51,0.00,0,296.96,348.06,6.4,4.3,0.009,1209179.7,1209179.7,16630,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927706,227195.00
02/23/2019 08:15,2,0.207,ALERT,211.48,299.07,59.953,1550927704,"201051344001093","174011545737251",21.11,1.00,0,296.96,335.14,4.4,2.4,0.000,1196208.4,1196208.4,16624,0,0,0,L,1122011218,1,121.33,120.88,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927708,227196.00
02/23/2019 08:15,2,0.244,ACTIVE,212.16,336.34,60.033,1550927704,"201051344000458","174011545737251",27.61,2.50,0,297.26,348.06,6.8,4.7,0.013,1212237.3,1212237.3,8419,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927709,227197.00
02/23/2019 08:15,2,0.234,ACTIVE,211.25,335.44,60.006,1550927704,"201051344000890","174011545737251",29.28,1.00,0,297.87,347.46,7.0,4.8,0.009,1205583.3,1205583.3,16580,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927710,227198.00
02/23/2019 08:15,2,0.195,ALERT,211.93,337.24,60.012,1550927704,"201051344000988","174011545737251",19.60,1.00,0,294.86,354.07,3.9,1.9,0.004,943386.4,943386.4,8771,0,0,0,L,1122011218,1,120.65,121.55,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927712,227199.00
02/23/2019 08:15,2,0.246,ACTIVE,211.93,336.04,59.975,1550927704,"201051344000582","174011545737251",27.04,0.00,0,298.47,351.97,6.8,4.6,0.009,1185401.3,1185401.3,16550,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927713,227200.00
02/23/2019 08:15,2,0.232,ACTIVE,212.16,336.04,60.017,1550927704,"201051344000868","174011545737251",26.22,0.50,0,297.87,350.77,6.2,4.0,0.009,1197535.7,1197535.7,40456,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927713,227201.00
02/23/2019 08:15,2,0.254,ACTIVE,212.61,337.84,60.022,1550927704,"201051344000576","174011545737251",26.46,0.50,0,297.87,349.86,6.8,4.7,0.009,1214079.6,1214079.6,12522,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927714,227202.00
02/23/2019 08:15,2,0.219,ALERT,212.16,336.34,60.012,1550927704,"201051344001158","174011545737251",26.88,0.00,0,296.66,348.36,6.0,3.9,0.009,1190646.2,1190646.2,8748,0,0,0,L,1122011218,1,120.88,121.33,0002,-0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927716,227203.00
02/23/2019 08:15,2,0.234,ACTIVE,211.70,336.34,60.006,1550927704,"201051344000917","174011545737251",25.68,2.00,0,295.46,348.36,6.1,4.0,0.013,1202314.8,1202314.8,16414,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927717,227204.00
02/23/2019 08:15,2,0.270,ALERT,211.70,349.56,60.017,1550927704,"201051344000417","174011545737251",19.62,0.50,0,296.66,352.27,5.4,3.3,0.000,974442.0,974442.0,16652,0,0,0,L,1122011218,1,121.33,120.88,0002,-2,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927719,227205.00
02/23/2019 08:15,2,0.242,ACTIVE,211.93,336.34,60.012,1550927704,"201051344000685","174011545737251",25.98,0.50,0,297.26,359.18,6.4,4.3,0.004,1206595.7,1206595.7,16636,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927720,227206.00
02/23/2019 08:15,2,0.260,ACTIVE,211.48,336.04,60.006,1550927704,"201051344000651","174011545737251",26.30,-0.50,0,297.26,348.66,6.9,4.8,0.009,1200422.9,1200422.9,16613,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927721,227207.00
02/23/2019 08:15,2,0.221,ACTIVE,211.70,336.34,60.033,1550927704,"201051344000594","174011545737251",29.42,0.50,0,297.57,348.66,6.6,4.5,0.013,1215310.6,1215310.6,40439,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927722,227208.00
02/23/2019 08:15,2,0.238,ACTIVE,212.16,336.94,60.012,1550927704,"201051344000469","174011545737251",29.32,0.00,0,296.96,346.56,7.1,4.9,0.004,1199630.3,1199630.3,8701,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927723,227209.00
02/23/2019 08:15,2,0.227,ACTIVE,211.70,336.34,60.033,1550927704,"201051344000585","174011545737251",27.51,1.50,0,296.66,351.07,6.4,4.2,0.004,1215112.3,1215112.3,16666,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927724,227210.00
02/23/2019 08:15,2,0.242,ACTIVE,212.61,338.44,60.017,1550927704,"201051344000853","174011545737251",24.31,1.00,0,297.57,353.77,6.0,3.9,0.009,1218045.2,1218045.2,8339,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927724,227211.00
02/23/2019 08:15,2,0.193,ACTIVE,211.93,336.04,60.017,1550927704,"201051344001145","174011545737251",29.08,0.50,0,297.87,346.26,5.7,3.6,0.009,1213947.4,1213947.4,16585,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927725,227212.00
02/23/2019 08:15,2,0.254,ACTIVE,211.70,335.44,60.006,1550927704,"201051344000438","174011545737251",27.06,0.50,0,297.57,350.77,7.0,4.8,0.013,1208069.9,1208069.9,16631,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927726,227213.00
02/23/2019 08:15,2,0.213,ACTIVE,211.25,334.54,59.996,1550927704,"201051344001135","174011545737251",28.33,0.50,0,297.87,348.06,6.1,4.0,0.013,1196150.5,1196150.5,16584,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927727,227214.00
02/23/2019 08:15,2,0.225,ACTIVE,212.16,336.34,59.975,1550927704,"201051344000983","174011545737251",27.99,1.00,0,297.87,346.86,6.4,4.2,0.009,1216884.1,1216884.1,8341,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927728,227215.00
02/23/2019 08:15,2,0.242,ALERT,211.70,335.74,60.038,1550927704,"201051344001203","174011545737251",26.36,0.50,0,297.26,350.17,6.5,4.3,0.013,1205046.9,1205046.9,16626,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927730,227216.00
02/23/2019 08:15,2,0.242,ACTIVE,211.48,335.74,59.996,1550927704,"201051344001230","174011545737251",25.29,0.50,0,297.57,344.45,6.2,4.1,0.009,1199494.4,1199494.4,16434,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927731,227217.00
02/23/2019 08:15,2,0.234,ACTIVE,211.25,335.14,60.012,1550927704,"201051344000646","174011545737251",27.33,0.50,0,296.66,348.06,6.5,4.3,0.013,1194115.0,1194115.0,16597,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927732,227218.00
02/23/2019 08:15,2,0.232,ACTIVE,212.38,336.04,60.006,1550927704,"201051344000867","174011545737251",27.21,1.50,0,296.96,348.96,6.4,4.3,0.009,1196221.0,1196221.0,40484,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927733,227219.00
02/23/2019 08:15,2,0.252,ALERT,212.61,338.14,60.006,1550927704,"201051344000633","174011545737251",27.12,0.50,0,295.46,353.17,6.9,4.8,0.018,1195189.8,1195189.8,40545,0,0,0,L,1122011218,1,121.33,122.01,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927735,227220.00
02/23/2019 08:15,2,0.266,ACTIVE,211.25,335.14,60.006,1550927704,"201051344000955","174011545737251",27.21,1.00,0,297.26,352.57,7.4,5.2,0.013,1213332.3,1213332.3,16623,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927736,227221.00
02/23/2019 08:15,2,0.250,ACTIVE,212.16,336.34,60.001,1550927704,"201051344000648","174011545737251",27.47,0.00,0,296.96,347.16,7.0,4.8,0.009,1206172.3,1206172.3,40073,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927737,227222.00
02/23/2019 08:15,2,0.215,ACTIVE,212.61,336.94,60.012,1550927704,"201051344000645","174011545737251",28.67,1.50,0,297.26,353.17,6.3,4.2,0.009,1211145.1,1211145.1,40031,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927738,227223.00
02/23/2019 08:15,2,0.236,ACTIVE,212.16,336.34,60.012,1550927704,"201051344000569","174011545737251",28.03,1.00,0,298.17,347.16,6.7,4.6,0.009,1227498.2,1227498.2,8266,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927738,227224.00
02/23/2019 08:15,2,0.266,ACTIVE,212.38,339.65,60.001,1550927704,"179051228000119","174011545737251",28.86,3.00,0,296.06,351.37,7.8,5.6,0.009,15222.2,15222.2,8322,0,0,0,L,46974696,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550927739,227225.00
02/23/2019 08:30,2,0.271,ACTIVE,211.70,348.36,60.001,1550928604,"201051344000579","174011545737251",32.34,1.50,0,316.50,353.17,8.9,6.7,0.022,1224662.1,1224662.1,8705,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928605,227226.00
02/23/2019 08:30,2,0.285,ACTIVE,211.03,333.93,60.012,1550928604,"201051344001025","174011545737251",30.51,1.00,0,313.80,353.17,8.8,6.6,0.027,1209181.1,1209181.1,16631,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928606,227227.00
02/23/2019 08:30,2,0.330,ACTIVE,211.25,335.74,60.017,1550928604,"201051344001093","174011545737251",19.66,2.00,0,296.96,338.44,6.6,4.5,0.009,1196209.3,1196209.3,16626,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928607,227228.00
02/23/2019 08:30,2,0.301,ACTIVE,211.70,335.44,60.001,1550928604,"201051344000458","174011545737251",29.90,3.00,0,311.39,356.48,9.1,6.9,0.035,1212238.7,1212238.7,8420,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928608,227229.00
02/23/2019 08:30,2,0.314,ACTIVE,211.03,334.54,59.996,1550928604,"201051344000890","174011545737251",29.58,1.50,0,305.68,358.28,9.4,7.2,0.040,1205584.8,1205584.8,16581,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928609,227230.00
02/23/2019 08:30,2,0.283,ACTIVE,211.48,336.94,60.006,1550928604,"201051344000988","174011545737251",18.98,1.50,0,295.76,340.25,5.5,3.4,0.013,943387.1,943387.1,8773,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928610,227231.00
02/23/2019 08:30,2,0.293,ACTIVE,211.70,336.04,60.012,1550928604,"201051344000582","174011545737251",29.76,0.50,0,311.69,354.97,8.9,6.6,0.031,1185402.6,1185402.6,16551,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928611,227232.00
02/23/2019 08:30,2,0.277,ALERT,211.70,336.04,60.012,1550928604,"201051344000868","174011545737251",30.51,1.00,0,299.97,341.15,8.6,6.4,0.031,1197537.0,1197537.0,40457,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928613,227233.00
02/23/2019 08:30,2,0.301,ALERT,212.16,337.24,59.985,1550928604,"201051344000576","174011545737251",30.22,1.50,0,299.67,342.65,9.2,7.0,0.027,1214081.1,1214081.1,12523,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928615,227234.00
02/23/2019 08:30,2,0.271,ALERT,211.70,336.34,59.996,1550928604,"201051344001158","174011545737251",30.14,0.50,0,299.07,347.46,8.3,6.1,0.035,1190647.5,1190647.5,8750,0,0,0,L,1122011218,1,120.65,121.10,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928616,227235.00
02/23/2019 08:30,2,0.279,ALERT,211.48,336.64,60.001,1550928604,"201051344000917","174011545737251",29.48,3.00,0,295.46,340.85,8.4,6.2,0.035,1202316.1,1202316.1,16415,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928618,227236.00
02/23/2019 08:30,2,0.346,ACTIVE,211.48,335.44,59.996,1550928604,"201051344000417","174011545737251",19.72,1.00,0,296.36,348.96,6.9,4.8,0.018,974443.0,974443.0,16654,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928619,227237.00
02/23/2019 08:30,2,0.271,ALERT,211.48,336.34,60.001,1550928604,"201051344000685","174011545737251",30.93,1.50,0,296.66,340.55,8.5,6.3,0.031,1206597.1,1206597.1,16637,0,0,0,L,1122011218,1,122.23,120.42,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928621,227238.00
02/23/2019 08:30,2,0.301,ACTIVE,211.25,336.34,60.001,1550928604,"201051344000651","174011545737251",29.78,0.50,0,307.48,358.28,9.1,6.8,0.031,1200424.4,1200424.4,16614,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928622,227239.00
02/23/2019 08:30,2,0.291,ACTIVE,211.48,336.04,59.975,1550928604,"201051344000594","174011545737251",30.87,1.00,0,317.70,350.77,9.2,6.9,0.031,1215312.1,1215312.1,40440,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928623,227240.00
02/23/2019 08:30,2,0.268,ACTIVE,211.93,346.86,60.006,1550928604,"201051344000469","174011545737251",32.12,0.50,0,308.69,356.48,8.7,6.5,0.022,1199631.8,1199631.8,8702,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928624,227241.00
02/23/2019 08:30,2,0.291,ACTIVE,211.48,336.04,60.028,1550928604,"201051344000585","174011545737251",30.00,1.50,0,312.89,353.47,8.9,6.6,0.031,1215113.6,1215113.6,16667,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928625,227242.00
02/23/2019 08:30,2,0.295,ALERT,212.61,337.54,60.001,1550928604,"201051344000853","174011545737251",29.66,1.50,0,298.17,342.35,8.9,6.6,0.031,1218046.5,1218046.5,8340,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928627,227243.00
02/23/2019 08:30,2,0.225,ACTIVE,211.48,344.45,60.001,1550928604,"201051344001145","174011545737251",31.97,1.50,0,309.59,357.38,7.3,5.1,0.022,1213948.5,1213948.5,16586,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928628,227244.00
02/23/2019 08:30,2,0.303,ACTIVE,211.48,335.74,60.001,1550928604,"201051344000438","174011545737251",30.42,1.00,0,307.48,358.28,9.4,7.1,0.031,1208071.4,1208071.4,16632,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928629,227245.00
02/23/2019 08:30,2,0.271,ACTIVE,210.80,335.44,60.012,1550928604,"201051344001135","174011545737251",30.97,1.50,0,317.70,349.56,8.6,6.3,0.027,1196151.8,1196151.8,16585,0,0,0,L,1122011218,1,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928629,227246.00
02/23/2019 08:30,2,0.287,ACTIVE,211.93,336.04,60.006,1550928604,"201051344000983","174011545737251",30.06,2.00,0,316.50,351.97,8.8,6.6,0.035,1216885.5,1216885.5,8342,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928630,227247.00
02/23/2019 08:30,2,0.293,ACTIVE,211.25,335.14,59.985,1550928604,"201051344001203","174011545737251",29.38,1.00,0,313.20,365.49,8.8,6.6,0.031,1205048.3,1205048.3,16628,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928631,227248.00
02/23/2019 08:30,2,0.291,ALERT,211.25,334.84,60.049,1550928604,"201051344001230","174011545737251",29.24,1.00,0,297.26,338.74,8.6,6.4,0.027,1199495.7,1199495.7,16435,0,0,0,L,1122011218,1,121.55,120.42,0002,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928633,227249.00
02/23/2019 08:30,2,0.285,ALERT,211.03,335.44,59.996,1550928604,"201051344000646","174011545737251",29.62,1.00,0,297.87,339.65,8.6,6.4,0.027,1194116.3,1194116.3,16598,0,0,0,L,1122011218,1,121.55,120.42,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928635,227250.00
02/23/2019 08:30,2,0.289,ALERT,212.38,336.34,60.006,1550928604,"201051344000867","174011545737251",30.08,2.00,0,297.57,341.15,8.8,6.6,0.027,1196222.3,1196222.3,40485,0,0,0,L,1122011218,1,121.10,121.33,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928637,227251.00
02/23/2019 08:30,2,0.303,ACTIVE,212.61,338.44,59.996,1550928604,"201051344000633","174011545737251",30.14,1.00,0,296.36,343.55,9.3,7.1,0.027,1195191.2,1195191.2,40547,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928638,227252.00
02/23/2019 08:30,2,0.316,ACTIVE,210.80,334.84,59.996,1550928604,"201051344000955","174011545737251",30.08,1.50,0,308.99,355.88,9.7,7.4,0.031,1213333.9,1213333.9,16624,0,0,0,L,1122011218,1,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928639,227253.00
02/23/2019 08:30,2,0.303,ACTIVE,211.93,336.34,60.006,1550928604,"201051344000648","174011545737251",29.86,0.50,0,311.69,357.08,9.2,7.0,0.031,1206173.8,1206173.8,40074,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928640,227254.00
02/23/2019 08:30,2,0.287,ACTIVE,212.38,336.64,60.006,1550928604,"201051344000645","174011545737251",29.36,2.50,0,313.50,357.08,8.6,6.4,0.035,1211146.4,1211146.4,40032,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928641,227255.00
02/23/2019 08:30,2,0.297,ACTIVE,211.93,336.34,60.038,1550928604,"201051344000569","174011545737251",30.00,1.50,0,321.31,349.86,9.1,6.8,0.031,1227499.6,1227499.6,8267,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928642,227256.00
02/23/2019 08:30,2,0.338,ALERT,212.16,339.95,59.969,1550928604,"179051228000119","174011545737251",29.44,3.70,0,296.66,345.06,10.1,7.8,0.027,15223.9,15223.9,8323,0,0,0,L,46974696,1,120.88,122.23,0000,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550928643,227257.00
02/23/2019 08:45,2,0.277,ACTIVE,211.93,360.69,60.033,1550929504,"201051344000579","174011545737251",33.60,2.50,0,331.53,362.49,9.5,7.2,0.027,1224663.8,1224663.8,8706,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929506,227258.00
02/23/2019 08:45,2,0.363,ACTIVE,210.80,335.44,60.028,1550929504,"201051344001025","174011545737251",30.57,1.50,0,329.73,341.45,11.3,9.0,0.049,1209183.1,1209183.1,16632,0,0,0,L,1122011218,1,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929506,227259.00
02/23/2019 08:45,2,0.416,ACTIVE,211.03,336.04,60.033,1550929504,"201051344001093","174011545737251",19.68,2.50,0,329.43,340.55,8.3,6.1,0.027,1196210.7,1196210.7,16627,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929507,227260.00
02/23/2019 08:45,2,0.383,ACTIVE,211.70,336.04,60.028,1550929504,"201051344000458","174011545737251",30.16,3.30,0,330.03,341.45,11.7,9.4,0.057,1212240.8,1212240.8,8421,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929508,227261.00
02/23/2019 08:45,2,0.391,ACTIVE,210.80,336.04,60.038,1550929504,"201051344000890","174011545737251",30.08,2.00,0,329.73,351.67,12.0,9.6,0.053,1205586.9,1205586.9,16582,0,0,0,L,1122011218,1,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929509,227262.00
02/23/2019 08:45,2,0.365,ACTIVE,211.70,337.54,60.065,1550929504,"201051344000988","174011545737251",19.68,2.00,0,329.43,342.35,7.3,5.1,0.027,943388.2,943388.2,8774,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929510,227263.00
02/23/2019 08:45,2,0.365,ACTIVE,211.48,336.94,60.059,1550929504,"201051344000582","174011545737251",30.26,1.00,0,331.23,341.45,11.2,8.9,0.049,1185404.6,1185404.6,16552,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929511,227264.00
02/23/2019 08:45,2,0.367,ACTIVE,211.70,336.34,60.033,1550929504,"201051344000868","174011545737251",29.94,2.00,0,330.03,347.76,11.2,8.9,0.049,1197539.0,1197539.0,40459,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929512,227265.00
02/23/2019 08:45,2,0.377,ACTIVE,212.38,338.14,60.028,1550929504,"201051344000576","174011545737251",30.26,2.00,0,330.93,343.25,11.6,9.3,0.053,1214083.2,1214083.2,12525,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929513,227266.00
02/23/2019 08:45,2,0.354,ACTIVE,211.93,337.24,59.980,1550929504,"201051344001158","174011545737251",29.84,1.00,0,329.73,343.55,10.8,8.5,0.057,1190649.4,1190649.4,8752,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929514,227267.00
02/23/2019 08:45,2,0.361,ACTIVE,211.25,337.24,60.038,1550929504,"201051344000917","174011545737251",29.02,3.30,0,328.52,342.35,10.7,8.4,0.062,1202318.0,1202318.0,16417,0,0,0,L,1122011218,1,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929515,227268.00
02/23/2019 08:45,2,0.455,ACTIVE,211.25,335.74,60.043,1550929504,"201051344000417","174011545737251",18.71,1.50,0,328.82,339.95,8.7,6.4,0.031,974444.4,974444.4,16655,0,0,0,L,1122011218,1,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929516,227269.00
02/23/2019 08:45,2,0.375,ACTIVE,211.25,337.54,60.022,1550929504,"201051344000685","174011545737251",29.02,2.00,0,329.73,350.47,11.1,8.7,0.053,1206599.0,1206599.0,16639,0,0,0,L,1122011218,1,122.01,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929517,227270.00
02/23/2019 08:45,2,0.383,ACTIVE,211.03,336.94,60.017,1550929504,"201051344000651","174011545737251",29.46,1.00,0,330.33,341.15,11.5,9.2,0.053,1200426.4,1200426.4,16615,0,0,0,L,1122011218,1,121.78,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929518,227271.00
02/23/2019 08:45,2,0.395,ACTIVE,211.70,336.94,59.985,1550929504,"201051344000594","174011545737251",29.26,1.50,0,329.73,341.45,11.8,9.4,0.057,1215314.1,1215314.1,40441,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929519,227272.00
02/23/2019 08:45,2,0.270,ACTIVE,212.16,359.78,60.028,1550929504,"201051344000469","174011545737251",33.44,1.00,0,332.43,361.59,9.2,6.9,0.027,1199633.5,1199633.5,8703,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929519,227273.00
02/23/2019 08:45,2,0.371,ACTIVE,211.25,337.24,59.985,1550929504,"201051344000585","174011545737251",30.24,2.50,0,330.33,341.45,11.4,9.0,0.057,1215115.6,1215115.6,16668,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929520,227274.00
02/23/2019 08:45,2,0.369,ACTIVE,212.61,337.84,60.028,1550929504,"201051344000853","174011545737251",29.94,2.00,0,331.83,344.15,11.2,8.9,0.057,1218048.4,1218048.4,8342,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929521,227275.00
02/23/2019 08:45,2,0.230,ACTIVE,211.25,358.28,60.022,1550929504,"201051344001145","174011545737251",33.40,1.50,0,332.73,360.69,7.8,5.7,0.022,1213949.8,1213949.8,16587,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929522,227276.00
02/23/2019 08:45,2,0.375,ACTIVE,211.25,336.94,60.017,1550929504,"201051344000438","174011545737251",31.01,1.50,0,330.63,342.95,11.8,9.5,0.049,1208073.5,1208073.5,16633,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929523,227277.00
02/23/2019 08:45,2,0.357,ACTIVE,210.57,335.44,60.017,1550929504,"201051344001135","174011545737251",30.67,2.00,0,329.73,353.77,11.2,8.8,0.057,1196153.6,1196153.6,16586,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929524,227278.00
02/23/2019 08:45,2,0.367,ACTIVE,212.16,336.64,60.017,1550929504,"201051344000983","174011545737251",30.26,2.50,0,330.03,341.75,11.3,9.0,0.053,1216887.4,1216887.4,8343,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929525,227279.00
02/23/2019 08:45,2,0.369,ACTIVE,211.03,335.74,60.028,1550929504,"201051344001203","174011545737251",29.92,1.50,0,330.33,343.25,11.2,8.9,0.057,1205050.2,1205050.2,16629,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929526,227280.00
02/23/2019 08:45,2,0.357,ACTIVE,211.03,336.34,60.017,1550929504,"201051344001230","174011545737251",29.90,1.50,0,329.13,340.85,10.8,8.5,0.049,1199497.6,1199497.6,16437,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929527,227281.00
02/23/2019 08:45,2,0.320,ACTIVE,210.80,345.66,60.022,1550929504,"201051344000646","174011545737251",31.97,2.00,0,329.43,352.27,10.4,8.1,0.044,1194118.1,1194118.1,16600,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929528,227282.00
02/23/2019 08:45,2,0.367,ACTIVE,212.16,336.64,60.033,1550929504,"201051344000867","174011545737251",30.55,3.00,0,330.63,343.55,11.4,9.1,0.053,1196224.3,1196224.3,40487,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929529,227283.00
02/23/2019 08:45,2,0.389,ACTIVE,212.61,339.04,60.022,1550929504,"201051344000633","174011545737251",29.62,1.50,0,331.53,344.45,11.7,9.4,0.049,1195193.3,1195193.3,40548,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929530,227284.00
02/23/2019 08:45,2,0.396,ACTIVE,210.57,335.74,60.065,1550929504,"201051344000955","174011545737251",30.00,2.00,0,328.52,340.25,12.1,9.8,0.053,1213336.1,1213336.1,16625,0,0,0,L,1122011218,1,120.65,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929531,227285.00
02/23/2019 08:45,2,0.393,ACTIVE,211.93,336.64,60.022,1550929504,"201051344000648","174011545737251",29.08,1.00,0,330.93,342.05,11.6,9.3,0.062,1206175.8,1206175.8,40075,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929531,227286.00
02/23/2019 08:45,2,0.371,ACTIVE,212.16,336.94,60.059,1550929504,"201051344000645","174011545737251",29.56,3.00,0,331.53,342.65,11.2,8.9,0.053,1211148.3,1211148.3,40033,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929532,227287.00
02/23/2019 08:45,2,0.373,ACTIVE,211.93,336.64,60.070,1550929504,"201051344000569","174011545737251",30.59,2.00,0,331.23,348.06,11.6,9.3,0.057,1227501.6,1227501.6,8268,0,0,0,L,1122011218,1,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929533,227288.00
02/23/2019 08:45,2,0.404,ACTIVE,212.16,339.65,60.022,1550929504,"179051228000119","174011545737251",30.51,4.50,0,331.83,347.46,12.6,10.2,0.053,15226.1,15226.1,8325,0,0,0,L,46974696,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550929534,227289.00
