ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 09:00,2,0.463,ACTIVE,212.61,341.15,59.985,1550930404,"201051344000579","174011545737251",31.41,2.50,0,331.53,368.80,14.8,12.3,0.071,1224666.2,1224666.2,8707,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930405,227290.00
02/23/2019 09:00,2,0.449,ACTIVE,211.70,336.04,59.990,1550930404,"201051344001025","174011545737251",30.51,2.00,0,329.73,346.56,13.9,11.5,0.080,1209185.7,1209185.7,16633,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930406,227291.00
02/23/2019 09:00,2,0.475,ACTIVE,211.93,336.64,60.001,1550930404,"201051344001093","174011545737251",20.24,2.50,0,330.33,342.35,9.8,7.5,0.040,1196212.4,1196212.4,16628,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930407,227292.00
02/23/2019 09:00,2,0.463,ACTIVE,212.38,337.54,59.990,1550930404,"201051344000458","174011545737251",30.32,3.70,0,330.33,349.56,14.2,11.8,0.075,1212243.5,1212243.5,8422,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930408,227293.00
02/23/2019 09:00,2,0.471,ACTIVE,211.93,336.64,60.006,1550930404,"201051344000890","174011545737251",30.20,2.50,0,329.43,344.45,14.4,12.0,0.071,1205589.7,1205589.7,16583,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930409,227294.00
02/23/2019 09:00,2,0.424,ACTIVE,212.16,337.84,59.990,1550930404,"201051344000988","174011545737251",20.54,2.00,0,328.52,343.55,8.8,6.6,0.044,943389.6,943389.6,8775,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930410,227295.00
02/23/2019 09:00,2,0.457,ACTIVE,212.38,337.84,60.006,1550930404,"201051344000582","174011545737251",29.44,1.50,0,330.03,345.06,13.7,11.3,0.075,1185407.2,1185407.2,16553,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930411,227296.00
02/23/2019 09:00,2,0.449,ACTIVE,212.38,337.84,60.038,1550930404,"201051344000868","174011545737251",29.92,2.00,0,330.03,344.45,13.7,11.3,0.075,1197541.5,1197541.5,40460,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930412,227297.00
02/23/2019 09:00,2,0.461,ACTIVE,212.83,339.04,60.001,1550930404,"201051344000576","174011545737251",29.66,2.00,0,330.33,345.96,13.9,11.5,0.075,1214085.8,1214085.8,12526,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930413,227298.00
02/23/2019 09:00,2,0.434,ACTIVE,212.61,338.14,60.001,1550930404,"201051344001158","174011545737251",30.02,1.00,0,330.03,344.76,13.2,10.8,0.075,1190651.8,1190651.8,8753,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930413,227299.00
02/23/2019 09:00,2,0.441,ACTIVE,212.16,338.14,59.985,1550930404,"201051344000917","174011545737251",29.26,3.70,0,330.03,344.45,13.1,10.7,0.075,1202320.4,1202320.4,16418,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930414,227300.00
02/23/2019 09:00,2,0.482,ACTIVE,212.16,336.64,60.001,1550930404,"201051344000417","174011545737251",20.20,2.00,0,330.03,342.05,9.9,7.6,0.044,974446.2,974446.2,16656,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930415,227301.00
02/23/2019 09:00,2,0.449,ACTIVE,212.16,337.84,60.001,1550930404,"201051344000685","174011545737251",29.36,2.00,0,330.03,345.06,13.4,11.0,0.071,1206601.4,1206601.4,16640,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930416,227302.00
02/23/2019 09:00,2,0.459,ACTIVE,212.16,337.84,60.028,1550930404,"201051344000651","174011545737251",30.00,1.50,0,330.63,344.76,14.0,11.6,0.071,1200429.0,1200429.0,16616,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930417,227303.00
02/23/2019 09:00,2,0.459,ACTIVE,212.16,337.84,59.980,1550930404,"201051344000594","174011545737251",30.53,2.00,0,330.03,345.36,14.2,11.8,0.071,1215316.8,1215316.8,40442,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930418,227304.00
02/23/2019 09:00,2,0.273,ACTIVE,212.61,365.80,60.001,1550930404,"201051344000469","174011545737251",34.09,1.50,0,330.63,375.71,9.5,7.2,0.027,1199635.2,1199635.2,8704,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930419,227305.00
02/23/2019 09:00,2,0.459,ACTIVE,212.16,337.84,60.001,1550930404,"201051344000585","174011545737251",29.36,2.50,0,329.73,347.46,13.6,11.2,0.071,1215118.2,1215118.2,16669,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930420,227306.00
02/23/2019 09:00,2,0.443,ACTIVE,213.06,339.95,60.001,1550930404,"201051344000853","174011545737251",30.04,2.50,0,331.83,352.57,13.5,11.1,0.075,1218051.0,1218051.0,8343,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930421,227307.00
02/23/2019 09:00,2,0.424,ACTIVE,212.16,338.44,60.001,1550930404,"201051344001145","174011545737251",29.94,2.00,0,333.03,369.10,12.9,10.5,0.071,1213951.6,1213951.6,16588,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930422,227308.00
02/23/2019 09:00,2,0.449,ACTIVE,211.93,338.14,60.001,1550930404,"201051344000438","174011545737251",31.09,2.00,0,331.53,349.56,14.2,11.8,0.071,1208076.2,1208076.2,16634,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930423,227309.00
02/23/2019 09:00,2,0.445,ACTIVE,211.70,336.34,59.996,1550930404,"201051344001135","174011545737251",29.74,2.50,0,329.73,343.85,13.4,11.1,0.071,1196156.1,1196156.1,16587,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930424,227310.00
02/23/2019 09:00,2,0.453,ACTIVE,212.38,337.54,59.996,1550930404,"201051344000983","174011545737251",29.56,2.50,0,329.13,345.96,13.6,11.2,0.080,1216890.0,1216890.0,8344,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930425,227311.00
02/23/2019 09:00,2,0.453,ACTIVE,211.93,337.24,59.990,1550930404,"201051344001203","174011545737251",29.34,2.00,0,330.33,356.78,13.6,11.2,0.075,1205052.7,1205052.7,16630,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930426,227312.00
02/23/2019 09:00,2,0.430,ACTIVE,211.70,336.94,59.990,1550930404,"201051344001230","174011545737251",30.16,2.00,0,329.13,342.95,13.1,10.8,0.071,1199500.0,1199500.0,16438,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930427,227313.00
02/23/2019 09:00,2,0.443,ACTIVE,211.48,337.84,60.001,1550930404,"201051344000646","174011545737251",29.90,2.50,0,331.23,351.97,13.5,11.1,0.075,1194120.6,1194120.6,16601,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930428,227314.00
02/23/2019 09:00,2,0.443,ACTIVE,212.61,337.54,59.975,1550930404,"201051344000867","174011545737251",30.69,3.00,0,330.03,344.76,13.8,11.4,0.071,1196226.9,1196226.9,40488,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930429,227315.00
02/23/2019 09:00,2,0.457,ACTIVE,213.06,340.25,59.975,1550930404,"201051344000633","174011545737251",30.55,2.00,0,331.83,346.86,14.2,11.8,0.080,1195196.0,1195196.0,40549,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930429,227316.00
02/23/2019 09:00,2,0.475,ACTIVE,211.48,337.24,60.001,1550930404,"201051344000955","174011545737251",30.16,2.50,0,328.82,346.26,14.6,12.1,0.075,1213338.8,1213338.8,16626,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930430,227317.00
02/23/2019 09:00,2,0.451,ACTIVE,212.61,337.54,59.996,1550930404,"201051344000648","174011545737251",30.73,1.50,0,330.33,345.66,14.1,11.7,0.075,1206178.4,1206178.4,40076,0,0,0,L,1122011218,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930432,227318.00
02/23/2019 09:00,2,0.449,ACTIVE,212.83,338.74,59.990,1550930404,"201051344000645","174011545737251",29.32,3.00,0,331.53,344.76,13.3,11.0,0.071,1211150.8,1211150.8,40034,0,0,0,L,1122011218,1,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930433,227319.00
02/23/2019 09:00,2,0.453,ACTIVE,212.61,338.14,60.012,1550930404,"201051344000569","174011545737251",30.42,2.50,0,329.73,350.77,14.0,11.6,0.075,1227504.3,1227504.3,8269,0,0,0,L,1122011218,1,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930433,227320.00
02/23/2019 09:00,2,0.480,ACTIVE,212.83,341.45,59.990,1550930404,"179051228000119","174011545737251",30.10,5.00,0,331.83,348.36,14.7,12.2,0.071,15229.0,15229.0,8326,0,0,0,L,46974696,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550930434,227321.00
02/23/2019 09:15,2,0.562,ACTIVE,212.16,351.67,59.985,1550931305,"201051344000579","174011545737251",32.42,2.50,0,331.83,358.58,18.5,15.9,0.110,1224669.6,1224669.6,8708,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931306,227322.00
02/23/2019 09:15,2,0.578,ACTIVE,211.48,337.24,60.012,1550931305,"201051344001025","174011545737251",30.57,2.00,0,330.03,350.47,17.9,15.4,0.115,1209188.8,1209188.8,16634,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931307,227323.00
02/23/2019 09:15,2,0.594,ACTIVE,211.48,337.84,60.049,1550931305,"201051344001093","174011545737251",20.26,3.00,0,329.43,342.65,12.2,9.8,0.066,1196214.4,1196214.4,16629,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931308,227324.00
02/23/2019 09:15,2,0.590,ACTIVE,212.16,339.34,59.990,1550931305,"201051344000458","174011545737251",30.69,3.70,0,330.93,353.17,18.4,15.8,0.115,1212246.7,1212246.7,8423,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931309,227325.00
02/23/2019 09:15,2,0.584,ACTIVE,211.25,340.55,60.038,1550931305,"201051344000890","174011545737251",31.25,3.00,0,330.03,352.57,18.5,15.9,0.110,1205592.9,1205592.9,16584,0,0,0,L,1122011218,1,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931310,227326.00
02/23/2019 09:15,2,0.564,ACTIVE,212.16,339.34,60.001,1550931305,"201051344000988","174011545737251",19.90,2.50,0,330.33,344.45,11.4,9.1,0.080,943391.4,943391.4,8776,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931311,227327.00
02/23/2019 09:15,2,0.570,ACTIVE,211.93,338.74,60.006,1550931305,"201051344000582","174011545737251",30.49,2.00,0,330.93,348.66,17.7,15.1,0.110,1185410.3,1185410.3,16554,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931312,227328.00
02/23/2019 09:15,2,0.576,ACTIVE,212.16,339.34,59.969,1550931305,"201051344000868","174011545737251",30.75,2.00,0,330.33,350.17,17.9,15.4,0.115,1197544.6,1197544.6,40461,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931313,227329.00
02/23/2019 09:15,2,0.580,ACTIVE,212.61,340.55,60.006,1550931305,"201051344000576","174011545737251",30.89,2.50,0,331.83,348.36,18.1,15.6,0.102,1214088.9,1214088.9,12527,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931314,227330.00
02/23/2019 09:15,2,0.562,ACTIVE,212.38,339.65,60.017,1550931305,"201051344001158","174011545737251",30.51,1.50,0,330.63,351.97,17.4,14.9,0.119,1190654.8,1190654.8,8754,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931315,227331.00
02/23/2019 09:15,2,0.549,ACTIVE,211.70,339.34,60.012,1550931305,"201051344000917","174011545737251",30.91,3.70,0,328.82,355.28,17.2,14.7,0.106,1202323.4,1202323.4,16419,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931316,227332.00
02/23/2019 09:15,2,0.607,ACTIVE,211.70,337.54,60.012,1550931305,"201051344000417","174011545737251",20.06,2.00,0,329.73,342.65,12.4,10.0,0.071,974448.3,974448.3,16657,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931316,227333.00
02/23/2019 09:15,2,0.568,ACTIVE,211.93,339.65,59.969,1550931305,"201051344000685","174011545737251",30.12,2.50,0,329.73,350.17,17.4,14.9,0.115,1206604.5,1206604.5,16641,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931317,227334.00
02/23/2019 09:15,2,0.590,ACTIVE,211.70,339.04,60.006,1550931305,"201051344000651","174011545737251",30.02,2.00,0,331.23,353.17,18.0,15.4,0.115,1200432.2,1200432.2,16617,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931318,227335.00
02/23/2019 09:15,2,0.592,ACTIVE,211.70,339.04,60.012,1550931305,"201051344000594","174011545737251",30.73,2.00,0,329.13,355.88,18.4,15.9,0.119,1215320.1,1215320.1,40443,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931319,227336.00
02/23/2019 09:15,2,0.590,ACTIVE,212.38,339.95,60.006,1550931305,"201051344000469","174011545737251",30.53,2.00,0,333.03,377.52,18.3,15.7,0.115,1199638.0,1199638.0,8705,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931320,227337.00
02/23/2019 09:15,2,0.580,ACTIVE,211.70,339.34,60.022,1550931305,"201051344000585","174011545737251",30.36,3.00,0,330.63,349.86,17.9,15.4,0.115,1215121.3,1215121.3,16670,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931321,227338.00
02/23/2019 09:15,2,0.566,ACTIVE,212.83,340.85,60.012,1550931305,"201051344000853","174011545737251",31.07,2.50,0,333.03,355.28,17.8,15.3,0.110,1218054.1,1218054.1,8344,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931322,227339.00
02/23/2019 09:15,2,0.541,ACTIVE,211.70,338.74,60.012,1550931305,"201051344001145","174011545737251",30.95,2.00,0,331.23,357.08,17.0,14.5,0.110,1213954.5,1213954.5,16589,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931323,227340.00
02/23/2019 09:15,2,0.568,ACTIVE,211.70,345.06,60.012,1550931305,"201051344000438","174011545737251",31.69,2.00,0,330.93,354.97,18.3,15.7,0.106,1208079.4,1208079.4,16635,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931324,227341.00
02/23/2019 09:15,2,0.549,ACTIVE,211.25,343.85,60.012,1550931305,"201051344001135","174011545737251",31.63,2.50,0,330.03,351.67,17.6,15.1,0.110,1196159.2,1196159.2,16588,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931325,227342.00
02/23/2019 09:15,2,0.570,ACTIVE,212.16,338.74,59.990,1550931305,"201051344000983","174011545737251",30.97,3.00,0,330.63,351.37,17.9,15.4,0.119,1216893.1,1216893.1,8345,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931326,227343.00
02/23/2019 09:15,2,0.570,ACTIVE,211.48,337.84,60.017,1550931305,"201051344001203","174011545737251",30.59,2.00,0,330.33,353.17,17.7,15.2,0.124,1205055.8,1205055.8,16631,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931327,227344.00
02/23/2019 09:15,2,0.559,ACTIVE,211.48,338.14,60.012,1550931305,"201051344001230","174011545737251",30.43,2.00,0,329.13,349.86,17.2,14.7,0.115,1199503.0,1199503.0,16439,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931328,227345.00
02/23/2019 09:15,2,0.566,ACTIVE,211.25,338.14,60.022,1550931305,"201051344000646","174011545737251",30.43,2.50,0,330.33,352.87,17.5,15.0,0.110,1194123.7,1194123.7,16602,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931328,227346.00
02/23/2019 09:15,2,0.578,ACTIVE,212.38,339.04,60.017,1550931305,"201051344000867","174011545737251",30.81,3.00,0,330.33,350.77,18.1,15.5,0.119,1196230.1,1196230.1,40489,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931330,227347.00
02/23/2019 09:15,2,0.590,ACTIVE,212.61,341.75,59.996,1550931305,"201051344000633","174011545737251",30.24,2.00,0,330.93,352.27,18.1,15.6,0.124,1195199.2,1195199.2,40550,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931331,227348.00
02/23/2019 09:15,2,0.605,ACTIVE,211.25,338.14,60.017,1550931305,"201051344000955","174011545737251",30.26,3.00,0,329.43,353.47,18.6,16.0,0.115,1213342.2,1213342.2,16627,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931331,227349.00
02/23/2019 09:15,2,0.592,ACTIVE,212.16,338.74,60.028,1550931305,"201051344000648","174011545737251",30.32,1.50,0,331.53,351.97,18.2,15.6,0.115,1206181.7,1206181.7,40077,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931332,227350.00
02/23/2019 09:15,2,0.572,ACTIVE,212.61,339.95,60.059,1550931305,"201051344000645","174011545737251",30.42,3.30,0,332.13,348.66,17.7,15.2,0.110,1211153.9,1211153.9,40035,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931333,227351.00
02/23/2019 09:15,2,0.590,ACTIVE,212.16,339.65,60.065,1550931305,"201051344000569","174011545737251",30.65,3.00,0,330.63,353.17,18.4,15.8,0.119,1227507.5,1227507.5,8270,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931334,227352.00
02/23/2019 09:15,2,0.625,ACTIVE,212.61,343.25,60.028,1550931305,"179051228000119","174011545737251",30.02,5.00,0,332.13,349.86,19.1,16.5,0.115,15230.1,15230.1,8327,0,0,0,L,46974696,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550931335,227353.00
02/23/2019 09:30,2,0.637,ACTIVE,212.38,339.95,59.990,1550932204,"201051344000579","174011545737251",30.59,3.00,0,332.13,362.19,19.8,17.2,0.128,1224673.8,1224673.8,8709,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932205,227354.00
02/23/2019 09:30,2,0.611,ACTIVE,211.25,337.84,60.022,1550932204,"201051344001025","174011545737251",30.26,2.50,0,330.33,352.87,18.8,16.2,0.119,1209192.8,1209192.8,16635,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932206,227355.00
02/23/2019 09:30,2,0.621,ACTIVE,211.48,337.24,59.980,1550932204,"201051344001093","174011545737251",20.28,3.00,0,330.33,344.15,12.8,10.4,0.075,1196217.0,1196217.0,16630,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932207,227356.00
02/23/2019 09:30,2,0.611,ACTIVE,212.38,339.65,60.033,1550932204,"201051344000458","174011545737251",30.81,4.00,0,331.23,356.48,19.1,16.5,0.128,1212250.8,1212250.8,8424,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932208,227357.00
02/23/2019 09:30,2,0.625,ACTIVE,211.25,338.14,60.028,1550932204,"201051344000890","174011545737251",30.43,3.00,0,330.63,356.78,19.3,16.7,0.119,1205597.0,1205597.0,16585,0,0,0,L,1122011218,1,121.78,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932209,227358.00
02/23/2019 09:30,2,0.588,ACTIVE,212.16,340.25,60.012,1550932204,"201051344000988","174011545737251",19.96,2.50,0,331.23,346.26,11.9,9.6,0.080,943393.8,943393.8,8777,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932210,227359.00
02/23/2019 09:30,2,0.604,ACTIVE,211.93,339.65,60.017,1550932204,"201051344000582","174011545737251",30.20,2.00,0,329.73,354.67,18.5,15.9,0.119,1185414.2,1185414.2,16555,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932211,227360.00
02/23/2019 09:30,2,0.598,ACTIVE,212.16,340.25,60.033,1550932204,"201051344000868","174011545737251",30.91,2.50,0,330.33,352.87,18.7,16.1,0.119,1197548.5,1197548.5,40462,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932212,227361.00
02/23/2019 09:30,2,0.596,ACTIVE,212.83,341.45,60.022,1550932204,"201051344000576","174011545737251",31.19,3.00,0,331.53,352.87,18.8,16.2,0.119,1214092.9,1214092.9,12528,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932213,227362.00
02/23/2019 09:30,2,0.586,ACTIVE,212.61,339.95,59.990,1550932204,"201051344001158","174011545737251",30.57,2.00,0,330.93,351.67,18.2,15.6,0.128,1190658.6,1190658.6,8755,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932213,227363.00
02/23/2019 09:30,2,0.564,ACTIVE,211.70,342.65,60.028,1550932204,"201051344000917","174011545737251",31.39,4.00,0,329.73,350.77,18.0,15.5,0.119,1202327.1,1202327.1,16420,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932214,227364.00
02/23/2019 09:30,2,0.629,ACTIVE,211.48,337.54,60.054,1550932204,"201051344000417","174011545737251",20.30,2.00,0,330.03,343.85,12.9,10.6,0.075,974450.8,974450.8,16658,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932215,227365.00
02/23/2019 09:30,2,0.584,ACTIVE,211.70,339.65,60.017,1550932204,"201051344000685","174011545737251",30.83,3.00,0,330.33,357.68,18.2,15.7,0.124,1206608.3,1206608.3,16642,0,0,0,L,1122011218,1,122.23,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932216,227366.00
02/23/2019 09:30,2,0.602,ACTIVE,211.48,339.04,60.017,1550932204,"201051344000651","174011545737251",30.81,2.00,0,331.23,350.17,18.8,16.3,0.115,1200436.1,1200436.1,16618,0,0,0,L,1122011218,1,122.01,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932217,227367.00
02/23/2019 09:30,2,0.619,ACTIVE,211.93,340.25,59.975,1550932204,"201051344000594","174011545737251",30.40,2.50,0,330.03,360.08,19.1,16.6,0.115,1215324.1,1215324.1,40444,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932218,227368.00
02/23/2019 09:30,2,0.623,ACTIVE,212.38,340.55,59.996,1550932204,"201051344000469","174011545737251",30.00,2.00,0,330.63,358.28,19.0,16.4,0.124,1199642.0,1199642.0,8706,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932219,227369.00
02/23/2019 09:30,2,0.602,ACTIVE,211.48,339.04,60.022,1550932204,"201051344000585","174011545737251",30.71,3.00,0,329.73,352.57,18.8,16.2,0.124,1215125.3,1215125.3,16671,0,0,0,L,1122011218,1,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932220,227370.00
02/23/2019 09:30,2,0.549,ACTIVE,212.83,352.57,60.017,1550932204,"201051344000853","174011545737251",32.52,3.00,0,333.33,361.59,18.0,15.5,0.110,1218058.0,1218058.0,8345,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932221,227371.00
02/23/2019 09:30,2,0.561,ACTIVE,211.48,341.75,59.996,1550932204,"201051344001145","174011545737251",31.37,2.50,0,331.23,353.47,17.8,15.3,0.115,1213958.2,1213958.2,16590,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932222,227372.00
02/23/2019 09:30,2,0.613,ACTIVE,211.48,338.74,60.006,1550932204,"201051344000438","174011545737251",30.59,2.50,0,330.63,357.68,19.1,16.5,0.119,1208083.4,1208083.4,16636,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932223,227373.00
02/23/2019 09:30,2,0.604,ACTIVE,211.03,337.54,60.012,1550932204,"201051344001135","174011545737251",30.12,3.00,0,330.33,354.67,18.4,15.9,0.119,1196163.1,1196163.1,16589,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932224,227374.00
02/23/2019 09:30,2,0.598,ACTIVE,212.38,339.95,60.033,1550932204,"201051344000983","174011545737251",30.83,3.30,0,331.23,353.77,18.8,16.2,0.124,1216897.0,1216897.0,8346,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932225,227375.00
02/23/2019 09:30,2,0.586,ACTIVE,211.48,339.34,60.017,1550932204,"201051344001203","174011545737251",31.15,2.50,0,331.23,358.28,18.5,15.9,0.124,1205059.7,1205059.7,16632,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932226,227376.00
02/23/2019 09:30,2,0.578,ACTIVE,211.25,338.44,60.022,1550932204,"201051344001230","174011545737251",30.95,2.50,0,328.82,357.38,18.1,15.5,0.110,1199506.8,1199506.8,16440,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932227,227377.00
02/23/2019 09:30,2,0.578,ACTIVE,211.25,339.34,60.028,1550932204,"201051344000646","174011545737251",31.11,2.50,0,329.13,356.78,18.2,15.7,0.119,1194127.5,1194127.5,16603,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932227,227378.00
02/23/2019 09:30,2,0.605,ACTIVE,212.61,339.95,60.033,1550932204,"201051344000867","174011545737251",30.67,3.30,0,330.93,351.37,18.9,16.3,0.119,1196234.1,1196234.1,40490,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932228,227379.00
02/23/2019 09:30,2,0.607,ACTIVE,213.06,342.35,60.022,1550932204,"201051344000633","174011545737251",30.85,2.50,0,331.23,354.97,19.0,16.4,0.133,1195203.2,1195203.2,40551,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932229,227380.00
02/23/2019 09:30,2,0.611,ACTIVE,211.03,341.75,60.022,1550932204,"201051344000955","174011545737251",31.27,3.00,0,328.52,352.57,19.4,16.8,0.124,1213346.3,1213346.3,16628,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932230,227381.00
02/23/2019 09:30,2,0.607,ACTIVE,212.38,339.65,60.028,1550932204,"201051344000648","174011545737251",30.75,2.00,0,331.53,355.58,18.9,16.4,0.119,1206185.7,1206185.7,40078,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932231,227382.00
02/23/2019 09:30,2,0.602,ACTIVE,212.83,340.55,60.017,1550932204,"201051344000645","174011545737251",30.40,3.70,0,332.13,349.56,18.5,15.9,0.119,1211157.8,1211157.8,40036,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932232,227383.00
02/23/2019 09:30,2,0.605,ACTIVE,212.38,339.95,60.022,1550932204,"201051344000569","174011545737251",31.09,3.00,0,331.23,357.38,19.1,16.5,0.124,1227511.5,1227511.5,8271,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932233,227384.00
02/23/2019 09:30,2,0.641,ACTIVE,212.61,344.15,60.049,1550932204,"179051228000119","174011545737251",30.65,5.50,0,332.73,353.17,19.9,17.3,0.124,15234.3,15234.3,8328,0,0,0,L,46974696,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550932234,227385.00
02/23/2019 09:45,2,0.619,ACTIVE,212.38,352.27,59.985,1550933104,"201051344000579","174011545737251",32.44,3.00,0,331.83,363.09,20.4,17.8,0.124,1224678.0,1224678.0,8710,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933105,227386.00
02/23/2019 09:45,2,0.637,ACTIVE,211.48,338.14,59.964,1550933104,"201051344001025","174011545737251",30.93,3.00,0,330.03,355.28,20.0,17.4,0.128,1209196.8,1209196.8,16636,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933106,227387.00
02/23/2019 09:45,2,0.648,ACTIVE,211.70,338.14,59.996,1550933104,"201051344001093","174011545737251",20.50,3.30,0,330.33,343.85,13.4,11.1,0.080,1196219.5,1196219.5,16631,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933107,227388.00
02/23/2019 09:45,2,0.648,ACTIVE,212.16,339.95,59.996,1550933104,"201051344000458","174011545737251",30.59,4.00,0,330.93,354.97,20.1,17.5,0.133,1212254.9,1212254.9,8425,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933108,227389.00
02/23/2019 09:45,2,0.650,ACTIVE,211.48,339.34,60.001,1550933104,"201051344000890","174011545737251",31.11,3.00,0,329.13,360.69,20.6,17.9,0.124,1205601.2,1205601.2,16586,0,0,0,L,1122011218,1,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933109,227390.00
02/23/2019 09:45,2,0.615,ACTIVE,212.16,339.65,59.953,1550933104,"201051344000988","174011545737251",20.22,2.50,0,330.63,347.76,12.6,10.3,0.084,943396.2,943396.2,8778,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933110,227391.00
02/23/2019 09:45,2,0.637,ACTIVE,212.16,339.95,59.996,1550933104,"201051344000582","174011545737251",30.53,2.00,0,330.63,354.67,19.7,17.1,0.124,1185418.1,1185418.1,16556,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933111,227392.00
02/23/2019 09:45,2,0.639,ACTIVE,212.16,340.25,59.996,1550933104,"201051344000868","174011545737251",30.63,2.50,0,330.93,354.97,19.9,17.3,0.128,1197552.6,1197552.6,40463,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933112,227393.00
02/23/2019 09:45,2,0.637,ACTIVE,212.83,341.15,60.001,1550933104,"201051344000576","174011545737251",30.97,3.00,0,332.13,352.57,20.0,17.4,0.133,1214096.9,1214096.9,12529,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933113,227394.00
02/23/2019 09:45,2,0.619,ACTIVE,212.38,340.25,60.006,1550933104,"201051344001158","174011545737251",30.53,2.00,0,331.23,351.37,19.1,16.6,0.133,1190662.5,1190662.5,8756,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933114,227395.00
02/23/2019 09:45,2,0.621,ACTIVE,211.70,339.34,60.028,1550933104,"201051344000917","174011545737251",30.34,4.00,0,330.93,355.88,19.1,16.5,0.128,1202331.0,1202331.0,16421,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933115,227396.00
02/23/2019 09:45,2,0.662,ACTIVE,211.70,337.54,60.001,1550933104,"201051344000417","174011545737251",20.34,2.00,0,329.73,344.15,13.7,11.3,0.080,974453.5,974453.5,16659,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933116,227397.00
02/23/2019 09:45,2,0.629,ACTIVE,211.70,339.65,60.012,1550933104,"201051344000685","174011545737251",30.38,3.00,0,330.63,356.48,19.4,16.8,0.133,1206612.2,1206612.2,16643,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933117,227398.00
02/23/2019 09:45,2,0.633,ACTIVE,211.70,339.65,60.017,1550933104,"201051344000651","174011545737251",30.99,2.50,0,330.03,349.86,19.9,17.3,0.133,1200440.2,1200440.2,16619,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933117,227399.00
02/23/2019 09:45,2,0.641,ACTIVE,211.93,340.55,59.996,1550933104,"201051344000594","174011545737251",31.11,2.50,0,330.63,360.08,20.3,17.6,0.133,1215328.2,1215328.2,40445,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933118,227400.00
02/23/2019 09:45,2,0.613,ACTIVE,212.61,348.36,60.022,1550933104,"201051344000469","174011545737251",32.01,2.00,0,330.93,360.38,19.9,17.3,0.128,1199646.1,1199646.1,8707,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933119,227401.00
02/23/2019 09:45,2,0.633,ACTIVE,211.70,339.95,60.001,1550933104,"201051344000585","174011545737251",31.07,3.00,0,330.03,353.17,20.0,17.4,0.128,1215129.3,1215129.3,16672,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933120,227402.00
02/23/2019 09:45,2,0.627,ACTIVE,212.83,341.75,60.006,1550933104,"201051344000853","174011545737251",31.17,3.00,0,333.03,360.08,19.8,17.2,0.128,1218062.0,1218062.0,8346,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933121,227403.00
02/23/2019 09:45,2,0.609,ACTIVE,211.70,338.74,60.006,1550933104,"201051344001145","174011545737251",30.87,2.50,0,332.43,353.47,19.1,16.5,0.128,1213962.1,1213962.1,16591,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933122,227404.00
02/23/2019 09:45,2,0.648,ACTIVE,211.70,339.34,60.022,1550933104,"201051344000438","174011545737251",30.97,2.50,0,330.03,356.78,20.3,17.7,0.128,1208087.6,1208087.6,16637,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933123,227405.00
02/23/2019 09:45,2,0.635,ACTIVE,211.25,338.14,60.001,1550933104,"201051344001135","174011545737251",30.47,3.30,0,329.73,354.37,19.6,17.0,0.128,1196167.1,1196167.1,16590,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933124,227406.00
02/23/2019 09:45,2,0.629,ACTIVE,212.38,339.95,60.006,1550933104,"201051344000983","174011545737251",30.81,3.30,0,331.83,354.07,19.7,17.1,0.137,1216901.0,1216901.0,8347,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933125,227407.00
02/23/2019 09:45,2,0.629,ACTIVE,211.70,339.04,60.001,1550933104,"201051344001203","174011545737251",30.75,3.00,0,330.63,359.18,19.6,17.0,0.133,1205063.7,1205063.7,16633,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933126,227408.00
02/23/2019 09:45,2,0.602,ACTIVE,211.48,343.25,60.001,1550933104,"201051344001230","174011545737251",31.47,2.50,0,329.73,357.98,19.2,16.6,0.124,1199510.7,1199510.7,16441,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933127,227409.00
02/23/2019 09:45,2,0.609,ACTIVE,211.25,342.95,60.001,1550933104,"201051344000646","174011545737251",31.37,2.50,0,330.33,357.38,19.4,16.8,0.128,1194131.4,1194131.4,16604,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933128,227410.00
02/23/2019 09:45,2,0.631,ACTIVE,212.38,339.65,60.001,1550933104,"201051344000867","174011545737251",30.95,3.70,0,331.83,352.57,19.9,17.2,0.128,1196238.1,1196238.1,40491,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933129,227411.00
02/23/2019 09:45,2,0.641,ACTIVE,212.83,342.35,60.006,1550933104,"201051344000633","174011545737251",30.83,2.50,0,331.83,354.37,20.1,17.4,0.141,1195207.3,1195207.3,40552,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933130,227412.00
02/23/2019 09:45,2,0.660,ACTIVE,211.03,338.74,59.975,1550933104,"201051344000955","174011545737251",30.67,3.00,0,330.33,355.58,20.6,17.9,0.133,1213350.5,1213350.5,16629,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933131,227413.00
02/23/2019 09:45,2,0.646,ACTIVE,212.38,339.95,60.001,1550933104,"201051344000648","174011545737251",30.81,2.00,0,331.23,353.47,20.2,17.6,0.133,1206189.8,1206189.8,40079,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933132,227414.00
02/23/2019 09:45,2,0.635,ACTIVE,212.61,340.85,59.996,1550933104,"201051344000645","174011545737251",30.79,3.70,0,331.83,351.67,19.8,17.2,0.128,1211161.8,1211161.8,40037,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933133,227415.00
02/23/2019 09:45,2,0.650,ACTIVE,212.38,340.55,60.001,1550933104,"201051344000569","174011545737251",30.79,3.00,0,331.53,354.07,20.3,17.7,0.133,1227515.6,1227515.6,8272,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933133,227416.00
02/23/2019 09:45,2,0.674,ACTIVE,212.61,344.15,59.990,1550933104,"179051228000119","174011545737251",30.89,5.50,0,332.43,353.17,21.1,18.4,0.128,15238.6,15238.6,8329,0,0,0,L,46974696,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550933134,227417.00
02/23/2019 10:00,2,0.902,ACTIVE,212.61,348.06,59.969,1550934004,"201051344000579","174011545737251",31.73,3.00,0,331.53,365.49,29.0,26.1,0.208,1224683.5,1224683.5,8711,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934005,227418.00
02/23/2019 10:00,2,0.875,ACTIVE,211.48,347.46,60.017,1550934004,"201051344001025","174011545737251",31.73,3.00,0,330.63,361.59,28.2,25.3,0.199,1209202.1,1209202.1,16637,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934006,227419.00
02/23/2019 10:00,2,0.908,ACTIVE,211.70,339.95,60.028,1550934004,"201051344001093","174011545737251",20.44,3.30,0,330.33,347.16,18.8,16.2,0.128,1196222.9,1196222.9,16632,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934007,227420.00
02/23/2019 10:00,2,0.893,ACTIVE,212.38,343.85,60.049,1550934004,"201051344000458","174011545737251",31.29,4.50,0,331.83,360.38,28.3,25.4,0.208,1212260.2,1212260.2,8426,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934008,227421.00
02/23/2019 10:00,2,0.898,ACTIVE,211.48,347.46,60.065,1550934004,"201051344000890","174011545737251",31.69,3.30,0,330.03,361.59,28.9,26.0,0.203,1205606.7,1205606.7,16587,0,0,0,L,1122011218,1,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934009,227422.00
02/23/2019 10:00,2,0.889,ACTIVE,212.16,342.05,60.017,1550934004,"201051344000988","174011545737251",20.20,3.00,0,330.33,350.17,18.2,15.6,0.137,943399.4,943399.4,8779,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934010,227423.00
02/23/2019 10:00,2,0.875,ACTIVE,212.16,345.06,60.022,1550934004,"201051344000582","174011545737251",31.31,2.50,0,329.73,359.18,27.8,24.9,0.194,1185423.3,1185423.3,16557,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934011,227424.00
02/23/2019 10:00,2,0.893,ACTIVE,212.38,343.25,60.022,1550934004,"201051344000868","174011545737251",31.07,3.00,0,331.23,358.88,28.1,25.2,0.203,1197557.9,1197557.9,40464,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934012,227425.00
02/23/2019 10:00,2,0.871,ACTIVE,213.06,348.36,60.028,1550934004,"201051344000576","174011545737251",31.69,3.30,0,330.93,359.48,27.9,25.1,0.208,1214102.2,1214102.2,12530,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934013,227426.00
02/23/2019 10:00,2,0.861,ACTIVE,212.61,345.36,60.022,1550934004,"201051344001158","174011545737251",31.47,2.50,0,331.23,359.48,27.5,24.6,0.203,1190667.6,1190667.6,8757,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934014,227427.00
02/23/2019 10:00,2,0.852,ACTIVE,211.93,346.26,60.017,1550934004,"201051344000917","174011545737251",31.43,4.00,0,329.43,360.08,27.1,24.3,0.203,1202336.1,1202336.1,16422,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934015,227428.00
02/23/2019 10:00,2,0.918,ACTIVE,211.93,339.34,60.006,1550934004,"201051344000417","174011545737251",20.40,2.00,0,330.03,347.46,19.0,16.4,0.128,974456.9,974456.9,16660,0,0,0,L,1122011218,1,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934016,227429.00
02/23/2019 10:00,2,0.875,ACTIVE,211.93,343.55,60.033,1550934004,"201051344000685","174011545737251",31.23,3.00,0,330.63,359.78,27.7,24.8,0.212,1206617.4,1206617.4,16644,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934017,227430.00
02/23/2019 10:00,2,0.881,ACTIVE,211.93,345.66,60.033,1550934004,"201051344000651","174011545737251",31.47,3.00,0,330.03,360.69,28.1,25.2,0.199,1200445.5,1200445.5,16620,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934018,227431.00
02/23/2019 10:00,2,0.896,ACTIVE,211.93,345.06,59.996,1550934004,"201051344000594","174011545737251",31.33,2.50,0,329.73,361.29,28.5,25.6,0.208,1215333.6,1215333.6,40446,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934019,227432.00
