ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 10:00,2,0.883,ACTIVE,212.61,348.36,60.022,1550934004,"201051344000469","174011545737251",31.69,2.00,0,331.83,365.49,28.4,25.4,0.217,1199651.4,1199651.4,8708,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934020,227433.00
02/23/2019 10:00,2,0.887,ACTIVE,211.93,345.96,60.043,1550934004,"201051344000585","174011545737251",31.47,3.30,0,329.73,360.38,28.3,25.4,0.208,1215134.7,1215134.7,16673,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934021,227434.00
02/23/2019 10:00,2,0.859,ACTIVE,213.06,348.96,60.033,1550934004,"201051344000853","174011545737251",31.83,3.30,0,333.33,362.19,27.8,24.9,0.203,1218067.3,1218067.3,8347,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934022,227435.00
02/23/2019 10:00,2,0.850,ACTIVE,211.70,347.16,59.990,1550934004,"201051344001145","174011545737251",31.71,2.50,0,330.03,360.99,27.3,24.4,0.203,1213967.2,1213967.2,16592,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934022,227436.00
02/23/2019 10:00,2,0.889,ACTIVE,211.70,348.36,60.033,1550934004,"201051344000438","174011545737251",31.73,3.00,0,330.63,363.39,28.6,25.7,0.203,1208093.0,1208093.0,16638,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934023,227437.00
02/23/2019 10:00,2,0.877,ACTIVE,211.48,344.76,60.033,1550934004,"201051344001135","174011545737251",31.43,3.30,0,330.03,360.99,27.9,25.0,0.203,1196172.4,1196172.4,16591,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934024,227438.00
02/23/2019 10:00,2,0.865,ACTIVE,212.38,348.66,60.033,1550934004,"201051344000983","174011545737251",31.75,3.70,0,330.93,361.29,27.9,25.0,0.212,1216906.3,1216906.3,8348,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934025,227439.00
02/23/2019 10:00,2,0.855,ACTIVE,211.70,348.36,60.038,1550934004,"201051344001203","174011545737251",31.85,3.00,0,329.73,363.39,27.6,24.7,0.208,1205068.9,1205068.9,16634,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934026,227440.00
02/23/2019 10:00,2,0.854,ACTIVE,211.48,344.15,60.038,1550934004,"201051344001230","174011545737251",31.31,3.00,0,328.82,359.48,27.1,24.2,0.203,1199515.8,1199515.8,16442,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934027,227441.00
02/23/2019 10:00,2,0.879,ACTIVE,211.48,342.95,60.022,1550934004,"201051344000646","174011545737251",31.13,3.00,0,328.52,360.99,27.8,24.9,0.208,1194136.6,1194136.6,16605,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934028,227442.00
02/23/2019 10:00,2,0.883,ACTIVE,212.38,345.06,60.033,1550934004,"201051344000867","174011545737251",31.41,3.70,0,330.93,360.38,28.1,25.2,0.203,1196243.4,1196243.4,40492,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934029,227443.00
02/23/2019 10:00,2,0.885,ACTIVE,213.06,345.36,60.028,1550934004,"201051344000633","174011545737251",31.35,3.00,0,331.23,362.79,28.1,25.2,0.212,1195212.7,1195212.7,40553,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934030,227444.00
02/23/2019 10:00,2,0.904,ACTIVE,211.25,345.66,60.022,1550934004,"201051344000955","174011545737251",31.43,3.30,0,328.52,361.59,28.8,25.9,0.208,1213356.0,1213356.0,16630,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934031,227445.00
02/23/2019 10:00,2,0.887,ACTIVE,212.38,345.96,60.033,1550934004,"201051344000648","174011545737251",31.51,2.50,0,331.53,360.08,28.3,25.4,0.203,1206195.2,1206195.2,40080,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934032,227446.00
02/23/2019 10:00,2,0.877,ACTIVE,212.83,343.85,60.028,1550934004,"201051344000645","174011545737251",31.23,4.00,0,332.13,359.78,27.8,24.9,0.203,1211167.1,1211167.1,40038,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934033,227447.00
02/23/2019 10:00,2,0.889,ACTIVE,212.38,347.16,60.049,1550934004,"201051344000569","174011545737251",31.55,3.30,0,330.93,360.99,28.4,25.5,0.212,1227521.1,1227521.1,8273,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934034,227448.00
02/23/2019 10:00,2,0.920,ACTIVE,212.83,347.46,60.012,1550934004,"179051228000119","174011545737251",31.33,6.00,0,332.13,358.88,29.2,26.3,0.208,15244.3,15244.3,8330,0,0,0,L,46974696,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934035,227449.00
02/23/2019 10:15,2,0.883,ACTIVE,212.83,350.17,59.959,1550934904,"201051344000579","174011545737251",31.95,3.30,0,333.03,367.90,28.6,25.7,0.199,1224690.2,1224690.2,8712,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934906,227450.00
02/23/2019 10:15,2,0.857,ACTIVE,211.48,348.66,59.996,1550934904,"201051344001025","174011545737251",31.87,3.70,0,331.23,363.69,27.7,24.8,0.194,1209208.7,1209208.7,16638,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934906,227451.00
02/23/2019 10:15,2,0.902,ACTIVE,211.70,339.95,59.996,1550934904,"201051344001093","174011545737251",20.36,3.30,0,330.33,349.56,18.6,16.1,0.119,1196227.1,1196227.1,16633,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934907,227452.00
02/23/2019 10:15,2,0.879,ACTIVE,212.61,343.85,59.990,1550934904,"201051344000458","174011545737251",31.31,5.00,0,332.73,363.09,27.9,25.0,0.203,1212266.8,1212266.8,8427,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934908,227453.00
02/23/2019 10:15,2,0.889,ACTIVE,211.48,346.56,59.996,1550934904,"201051344000890","174011545737251",31.63,3.70,0,330.93,363.69,28.5,25.6,0.203,1205613.4,1205613.4,16588,0,0,0,L,1122011218,1,121.78,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934909,227454.00
02/23/2019 10:15,2,0.873,ACTIVE,212.61,342.35,59.990,1550934904,"201051344000988","174011545737251",20.20,3.00,0,332.13,351.97,17.9,15.3,0.133,943403.4,943403.4,8780,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934910,227455.00
02/23/2019 10:15,2,0.871,ACTIVE,212.16,342.35,60.006,1550934904,"201051344000582","174011545737251",31.09,3.00,0,331.53,361.59,27.5,24.6,0.194,1185429.8,1185429.8,16558,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934911,227456.00
02/23/2019 10:15,2,0.875,ACTIVE,212.38,343.55,60.006,1550934904,"201051344000868","174011545737251",31.23,3.30,0,331.23,360.99,27.7,24.8,0.199,1197564.4,1197564.4,40465,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934912,227457.00
02/23/2019 10:15,2,0.873,ACTIVE,213.06,344.15,60.006,1550934904,"201051344000576","174011545737251",31.27,3.70,0,333.63,363.09,27.6,24.7,0.199,1214108.7,1214108.7,12531,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934913,227458.00
02/23/2019 10:15,2,0.859,ACTIVE,212.83,343.85,60.001,1550934904,"201051344001158","174011545737251",30.91,2.50,0,333.63,362.19,27.0,24.1,0.203,1190674.0,1190674.0,8758,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934914,227459.00
02/23/2019 10:15,2,0.844,ACTIVE,212.16,345.06,59.996,1550934904,"201051344000917","174011545737251",31.37,4.50,0,332.13,362.79,26.9,24.0,0.199,1202342.4,1202342.4,16423,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934915,227460.00
02/23/2019 10:15,2,0.902,ACTIVE,211.93,339.65,59.996,1550934904,"201051344000417","174011545737251",20.42,3.00,0,330.33,348.96,18.7,16.1,0.128,974461.2,974461.2,16661,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934916,227461.00
02/23/2019 10:15,2,0.867,ACTIVE,211.93,342.65,60.006,1550934904,"201051344000685","174011545737251",31.13,3.30,0,331.23,363.39,27.4,24.5,0.217,1206623.9,1206623.9,16645,0,0,0,L,1122011218,1,122.46,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934917,227462.00
02/23/2019 10:15,2,0.869,ACTIVE,211.93,345.06,60.022,1550934904,"201051344000651","174011545737251",31.43,3.30,0,331.53,363.39,27.7,24.8,0.199,1200452.0,1200452.0,16621,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934918,227463.00
02/23/2019 10:15,2,0.883,ACTIVE,211.93,345.06,59.996,1550934904,"201051344000594","174011545737251",31.37,3.00,0,331.53,363.09,28.0,25.1,0.194,1215340.2,1215340.2,40447,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934919,227464.00
02/23/2019 10:15,2,0.855,ACTIVE,212.83,349.56,60.006,1550934904,"201051344000469","174011545737251",31.89,2.50,0,332.43,366.40,27.7,24.8,0.208,1199658.0,1199658.0,8709,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934920,227465.00
02/23/2019 10:15,2,0.871,ACTIVE,211.93,345.36,60.043,1550934904,"201051344000585","174011545737251",31.47,3.70,0,331.23,363.39,27.8,24.9,0.203,1215141.2,1215141.2,16674,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934921,227466.00
02/23/2019 10:15,2,0.854,ACTIVE,213.29,345.66,60.012,1550934904,"201051344000853","174011545737251",31.53,3.70,0,334.24,362.19,27.3,24.4,0.199,1218073.7,1218073.7,8348,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934922,227467.00
02/23/2019 10:15,2,0.844,ACTIVE,211.93,345.96,59.996,1550934904,"201051344001145","174011545737251",31.49,3.00,0,332.43,363.39,26.9,24.1,0.194,1213973.5,1213973.5,16593,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934922,227468.00
02/23/2019 10:15,2,0.875,ACTIVE,211.93,347.76,59.975,1550934904,"201051344000438","174011545737251",31.69,3.30,0,332.13,367.60,28.1,25.1,0.199,1208099.6,1208099.6,16639,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934923,227469.00
02/23/2019 10:15,2,0.865,ACTIVE,211.70,342.05,60.001,1550934904,"201051344001135","174011545737251",31.09,3.70,0,330.63,363.69,27.3,24.4,0.194,1196178.8,1196178.8,16592,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934924,227470.00
02/23/2019 10:15,2,0.854,ACTIVE,212.61,345.36,60.001,1550934904,"201051344000983","174011545737251",31.45,3.70,0,333.33,365.19,27.3,24.4,0.203,1216912.8,1216912.8,8349,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934925,227471.00
02/23/2019 10:15,2,0.857,ACTIVE,211.93,342.95,60.006,1550934904,"201051344001203","174011545737251",31.31,3.30,0,331.53,364.89,27.2,24.4,0.199,1205075.3,1205075.3,16635,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934926,227472.00
02/23/2019 10:15,2,0.838,ACTIVE,211.70,345.66,60.012,1550934904,"201051344001230","174011545737251",31.47,3.00,0,330.33,362.19,26.7,23.9,0.194,1199522.1,1199522.1,16443,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934927,227473.00
02/23/2019 10:15,2,0.846,ACTIVE,211.25,347.16,60.006,1550934904,"201051344000646","174011545737251",31.59,3.30,0,330.93,364.59,27.1,24.2,0.199,1194143.1,1194143.1,16606,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934928,227474.00
02/23/2019 10:15,2,0.863,ACTIVE,212.83,343.85,60.017,1550934904,"201051344000867","174011545737251",31.35,4.00,0,332.73,362.79,27.4,24.5,0.194,1196249.9,1196249.9,40493,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934929,227475.00
02/23/2019 10:15,2,0.859,ACTIVE,213.06,347.46,60.017,1550934904,"201051344000633","174011545737251",31.59,3.30,0,333.03,364.89,27.5,24.7,0.203,1195219.2,1195219.2,40554,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934930,227476.00
02/23/2019 10:15,2,0.887,ACTIVE,211.25,344.45,60.054,1550934904,"201051344000955","174011545737251",31.31,3.70,0,329.73,364.59,28.2,25.3,0.208,1213362.7,1213362.7,16631,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934931,227477.00
02/23/2019 10:15,2,0.865,ACTIVE,212.61,345.36,60.012,1550934904,"201051344000648","174011545737251",31.51,2.50,0,332.43,362.19,27.7,24.8,0.199,1206201.8,1206201.8,40081,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934932,227478.00
02/23/2019 10:15,2,0.861,ACTIVE,213.06,343.85,60.017,1550934904,"201051344000645","174011545737251",31.21,4.50,0,333.33,362.49,27.2,24.4,0.199,1211173.5,1211173.5,40039,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934933,227479.00
02/23/2019 10:15,2,0.875,ACTIVE,212.61,344.45,60.012,1550934904,"201051344000569","174011545737251",31.31,3.70,0,332.73,365.19,27.8,24.9,0.203,1227527.7,1227527.7,8274,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934934,227480.00
02/23/2019 10:15,2,0.904,ACTIVE,212.83,347.16,59.996,1550934904,"179051228000119","174011545737251",31.23,6.30,0,332.73,360.69,28.6,25.7,0.208,15246.8,15246.8,8331,0,0,0,L,46974696,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550934935,227481.00
02/23/2019 10:30,2,0.732,ACTIVE,212.16,350.17,60.017,1550935805,"201051344000579","174011545737251",32.10,3.30,0,331.23,367.30,23.9,21.1,0.155,1224696.0,1224696.0,8713,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935806,227482.00
02/23/2019 10:30,2,0.725,ACTIVE,211.48,343.85,60.017,1550935805,"201051344001025","174011545737251",31.47,3.30,0,329.73,361.29,23.1,20.4,0.150,1209214.3,1209214.3,16639,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935807,227483.00
02/23/2019 10:30,2,0.756,ACTIVE,211.48,338.44,60.012,1550935805,"201051344001093","174011545737251",20.34,3.30,0,329.73,348.66,15.6,13.1,0.097,1196230.7,1196230.7,16634,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935808,227484.00
02/23/2019 10:30,2,0.744,ACTIVE,212.16,340.85,59.985,1550935805,"201051344000458","174011545737251",30.83,5.00,0,331.83,358.28,23.2,20.5,0.164,1212272.4,1212272.4,8428,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935809,227485.00
02/23/2019 10:30,2,0.752,ACTIVE,211.25,342.35,59.990,1550935805,"201051344000890","174011545737251",31.33,3.30,0,330.33,361.89,23.9,21.1,0.164,1205619.1,1205619.1,16589,0,0,0,L,1122011218,1,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935810,227486.00
02/23/2019 10:30,2,0.719,ACTIVE,211.70,339.95,60.001,1550935805,"201051344000988","174011545737251",20.22,3.30,0,331.83,352.27,14.8,12.3,0.102,943406.9,943406.9,8781,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935811,227487.00
02/23/2019 10:30,2,0.721,ACTIVE,211.93,340.85,60.006,1550935805,"201051344000582","174011545737251",31.05,3.00,0,330.63,359.18,22.7,20.0,0.150,1185435.3,1185435.3,16559,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935812,227488.00
02/23/2019 10:30,2,0.738,ACTIVE,211.93,340.25,60.028,1550935805,"201051344000868","174011545737251",30.69,3.30,0,332.43,357.68,23.0,20.3,0.159,1197570.0,1197570.0,40466,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935813,227489.00
02/23/2019 10:30,2,0.730,ACTIVE,212.38,342.35,59.985,1550935805,"201051344000576","174011545737251",31.09,3.70,0,333.03,359.48,23.0,20.3,0.159,1214114.3,1214114.3,12532,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935814,227490.00
02/23/2019 10:30,2,0.705,ACTIVE,212.16,341.45,60.028,1550935805,"201051344001158","174011545737251",31.13,2.50,0,331.83,359.18,22.3,19.6,0.159,1190679.4,1190679.4,8759,0,0,0,L,1122011218,1,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935815,227491.00
02/23/2019 10:30,2,0.703,ACTIVE,211.70,342.65,60.028,1550935805,"201051344000917","174011545737251",31.23,4.50,0,330.93,358.58,22.3,19.6,0.155,1202347.8,1202347.8,16424,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935816,227492.00
02/23/2019 10:30,2,0.771,ACTIVE,211.70,338.14,60.022,1550935805,"201051344000417","174011545737251",19.92,3.00,0,330.93,348.96,15.6,13.1,0.102,974464.8,974464.8,16662,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935817,227493.00
02/23/2019 10:30,2,0.727,ACTIVE,211.70,340.85,60.033,1550935805,"201051344000685","174011545737251",30.83,2.50,0,331.23,359.18,22.8,20.0,0.159,1206629.4,1206629.4,16646,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935818,227494.00
02/23/2019 10:30,2,0.725,ACTIVE,211.70,343.25,60.022,1550935805,"201051344000651","174011545737251",31.35,3.30,0,331.53,360.08,23.1,20.3,0.159,1200457.6,1200457.6,16622,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935818,227495.00
02/23/2019 10:30,2,0.746,ACTIVE,211.70,340.85,60.054,1550935805,"201051344000594","174011545737251",30.99,3.00,0,330.93,359.18,23.4,20.7,0.159,1215345.9,1215345.9,40448,0,0,0,L,1122011218,1,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935819,227496.00
02/23/2019 10:30,2,0.744,ACTIVE,212.16,341.75,60.017,1550935805,"201051344000469","174011545737251",30.67,2.50,0,331.83,365.49,23.2,20.5,0.164,1199663.5,1199663.5,8710,0,0,0,L,1122011218,1,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935820,227497.00
02/23/2019 10:30,2,0.736,ACTIVE,211.70,340.55,60.022,1550935805,"201051344000585","174011545737251",30.89,3.70,0,330.93,360.69,23.0,20.3,0.155,1215146.8,1215146.8,16675,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935821,227498.00
02/23/2019 10:30,2,0.715,ACTIVE,212.61,342.05,60.017,1550935805,"201051344000853","174011545737251",31.11,3.70,0,334.24,359.78,22.6,19.9,0.155,1218079.2,1218079.2,8349,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935822,227499.00
02/23/2019 10:30,2,0.703,ACTIVE,211.70,342.35,60.033,1550935805,"201051344001145","174011545737251",31.25,3.00,0,332.73,359.78,22.3,19.6,0.159,1213978.9,1213978.9,16594,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935823,227500.00
02/23/2019 10:30,2,0.738,ACTIVE,211.25,342.35,60.043,1550935805,"201051344000438","174011545737251",31.27,3.30,0,331.23,362.19,23.4,20.7,0.155,1208105.3,1208105.3,16640,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935824,227501.00
02/23/2019 10:30,2,0.717,ACTIVE,211.25,342.65,60.006,1550935805,"201051344001135","174011545737251",31.29,3.70,0,329.13,358.58,22.7,20.0,0.155,1196184.3,1196184.3,16593,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935825,227502.00
02/23/2019 10:30,2,0.715,ACTIVE,211.93,342.35,59.990,1550935805,"201051344000983","174011545737251",31.27,4.00,0,332.43,360.08,22.7,20.0,0.164,1216918.3,1216918.3,8350,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935826,227503.00
02/23/2019 10:30,2,0.721,ACTIVE,211.48,339.34,60.012,1550935805,"201051344001203","174011545737251",30.97,3.00,0,331.53,361.29,22.6,19.9,0.168,1205080.8,1205080.8,16636,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935827,227504.00
02/23/2019 10:30,2,0.701,ACTIVE,211.48,342.05,60.012,1550935805,"201051344001230","174011545737251",31.15,3.00,0,329.73,358.58,22.1,19.5,0.155,1199527.5,1199527.5,16444,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935828,227505.00
02/23/2019 10:30,2,0.711,ACTIVE,211.25,342.65,60.017,1550935805,"201051344000646","174011545737251",31.23,3.30,0,330.33,360.69,22.6,19.8,0.155,1194148.6,1194148.6,16607,0,0,0,L,1122011218,1,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935829,227506.00
02/23/2019 10:30,2,0.730,ACTIVE,212.16,339.95,60.001,1550935805,"201051344000867","174011545737251",30.85,4.00,0,332.13,358.28,22.9,20.1,0.150,1196255.4,1196255.4,40494,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935830,227507.00
02/23/2019 10:30,2,0.725,ACTIVE,212.61,343.55,60.012,1550935805,"201051344000633","174011545737251",31.33,3.30,0,331.83,362.49,23.1,20.3,0.164,1195224.7,1195224.7,40555,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935831,227508.00
02/23/2019 10:30,2,0.740,ACTIVE,211.03,342.65,59.980,1550935805,"201051344000955","174011545737251",31.25,3.70,0,330.03,360.38,23.5,20.8,0.159,1213368.4,1213368.4,16632,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935832,227509.00
02/23/2019 10:30,2,0.740,ACTIVE,212.16,341.15,59.996,1550935805,"201051344000648","174011545737251",30.81,3.00,0,332.13,359.18,23.1,20.4,0.164,1206207.4,1206207.4,40082,0,0,0,L,1122011218,1,120.20,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935833,227510.00
02/23/2019 10:30,2,0.723,ACTIVE,212.38,341.15,59.975,1550935805,"201051344000645","174011545737251",30.83,4.50,0,333.33,358.88,22.6,19.9,0.155,1211179.0,1211179.0,40040,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935834,227511.00
02/23/2019 10:30,2,0.740,ACTIVE,212.16,340.85,60.006,1550935805,"201051344000569","174011545737251",30.71,3.70,0,331.83,359.48,23.1,20.4,0.159,1227533.3,1227533.3,8275,0,0,0,L,1122011218,1,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935835,227512.00
02/23/2019 10:30,2,0.764,ACTIVE,212.38,344.45,60.012,1550935805,"179051228000119","174011545737251",30.83,6.30,0,333.63,360.38,23.9,21.1,0.164,15252.6,15252.6,8332,0,0,0,L,46974696,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550935836,227513.00
02/23/2019 10:45,2,0.719,ACTIVE,211.93,351.37,60.022,1550936703,"201051344000579","174011545737251",32.20,3.30,0,331.83,364.89,23.5,20.8,0.159,1224701.0,1224701.0,8714,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936705,227514.00
02/23/2019 10:45,2,0.711,ACTIVE,211.03,345.06,60.017,1550936703,"201051344001025","174011545737251",31.65,3.30,0,330.03,357.98,22.8,20.1,0.159,1209219.1,1209219.1,16640,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936706,227515.00
02/23/2019 10:45,2,0.744,ACTIVE,211.25,337.54,60.012,1550936703,"201051344001093","174011545737251",20.44,3.30,0,330.03,345.96,15.4,13.0,0.093,1196233.9,1196233.9,16635,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936707,227516.00
02/23/2019 10:45,2,0.738,ACTIVE,211.93,339.95,60.038,1550936703,"201051344000458","174011545737251",30.75,5.00,0,331.23,357.98,23.1,20.3,0.164,1212277.3,1212277.3,8429,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936708,227517.00
02/23/2019 10:45,2,0.738,ACTIVE,211.03,345.66,60.001,1550936703,"201051344000890","174011545737251",31.59,3.30,0,330.03,360.38,23.6,20.9,0.159,1205624.2,1205624.2,16590,0,0,0,L,1122011218,1,121.55,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936708,227518.00
02/23/2019 10:45,2,0.723,ACTIVE,211.93,339.95,59.996,1550936703,"201051344000988","174011545737251",19.90,3.00,0,330.63,348.96,14.6,12.2,0.097,943409.8,943409.8,8782,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936709,227519.00
02/23/2019 10:45,2,0.721,ACTIVE,211.70,340.25,59.996,1550936703,"201051344000582","174011545737251",30.95,3.00,0,329.73,356.78,22.6,19.9,0.155,1185440.1,1185440.1,16560,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936710,227520.00
02/23/2019 10:45,2,0.729,ACTIVE,211.93,340.85,59.964,1550936703,"201051344000868","174011545737251",30.85,3.00,0,330.03,354.97,22.8,20.1,0.159,1197574.8,1197574.8,40467,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936711,227521.00
02/23/2019 10:45,2,0.727,ACTIVE,212.38,341.75,59.990,1550936703,"201051344000576","174011545737251",31.05,3.30,0,331.83,354.97,22.9,20.2,0.159,1214119.1,1214119.1,12533,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936712,227522.00
02/23/2019 10:45,2,0.699,ACTIVE,212.16,341.75,60.012,1550936703,"201051344001158","174011545737251",31.17,2.50,0,333.33,354.37,22.1,19.4,0.159,1190684.1,1190684.1,8760,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936713,227523.00
02/23/2019 10:45,2,0.711,ACTIVE,211.25,339.65,60.033,1550936703,"201051344000917","174011545737251",30.75,4.50,0,329.73,355.88,22.2,19.5,0.159,1202352.5,1202352.5,16425,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936714,227524.00
02/23/2019 10:45,2,0.754,ACTIVE,211.25,337.54,60.006,1550936703,"201051344000417","174011545737251",20.32,2.50,0,330.03,346.56,15.5,13.1,0.097,974467.9,974467.9,16663,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936715,227525.00
02/23/2019 10:45,2,0.721,ACTIVE,211.48,341.75,59.996,1550936703,"201051344000685","174011545737251",31.13,3.00,0,329.43,356.18,22.7,20.0,0.164,1206634.2,1206634.2,16647,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936716,227526.00
02/23/2019 10:45,2,0.734,ACTIVE,211.48,339.95,60.001,1550936703,"201051344000651","174011545737251",30.75,3.30,0,331.23,353.77,22.9,20.2,0.159,1200462.5,1200462.5,16623,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936717,227527.00
02/23/2019 10:45,2,0.744,ACTIVE,211.48,339.65,60.022,1550936703,"201051344000594","174011545737251",30.93,3.00,0,330.03,358.58,23.3,20.6,0.159,1215350.8,1215350.8,40449,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936718,227528.00
02/23/2019 10:45,2,0.691,ACTIVE,212.16,353.47,59.996,1550936703,"201051344000469","174011545737251",32.42,2.50,0,330.93,365.80,22.7,20.0,0.155,1199668.4,1199668.4,8711,0,0,0,L,1122011218,1,120.20,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936719,227529.00
02/23/2019 10:45,2,0.732,ACTIVE,211.48,340.85,59.959,1550936703,"201051344000585","174011545737251",30.99,3.70,0,330.33,356.78,23.0,20.3,0.155,1215151.7,1215151.7,16676,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936720,227530.00
02/23/2019 10:45,2,0.715,ACTIVE,212.38,342.05,60.001,1550936703,"201051344000853","174011545737251",31.23,3.70,0,332.43,355.88,22.6,19.9,0.159,1218084.0,1218084.0,8350,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936721,227531.00
02/23/2019 10:45,2,0.701,ACTIVE,211.48,342.05,60.001,1550936703,"201051344001145","174011545737251",31.27,3.00,0,331.83,356.18,22.2,19.6,0.155,1213983.6,1213983.6,16595,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936722,227532.00
02/23/2019 10:45,2,0.725,ACTIVE,211.48,347.16,59.996,1550936703,"201051344000438","174011545737251",31.79,3.30,0,330.63,357.68,23.4,20.7,0.155,1208110.3,1208110.3,16641,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936723,227533.00
02/23/2019 10:45,2,0.721,ACTIVE,211.03,340.55,60.001,1550936703,"201051344001135","174011545737251",31.09,3.70,0,330.03,357.08,22.7,20.0,0.159,1196189.1,1196189.1,16594,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936724,227534.00
02/23/2019 10:45,2,0.725,ACTIVE,211.93,340.55,60.006,1550936703,"201051344000983","174011545737251",30.89,3.70,0,331.83,358.88,22.7,20.0,0.159,1216923.1,1216923.1,8351,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936724,227535.00
02/23/2019 10:45,2,0.701,ACTIVE,211.25,345.96,59.990,1550936703,"201051344001203","174011545737251",31.73,3.30,0,330.03,360.69,22.5,19.8,0.164,1205085.6,1205085.6,16637,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936725,227536.00
02/23/2019 10:45,2,0.697,ACTIVE,211.25,342.05,60.001,1550936703,"201051344001230","174011545737251",31.23,2.50,0,329.43,355.88,22.1,19.4,0.164,1199532.2,1199532.2,16445,0,0,0,L,1122011218,1,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936726,227537.00
02/23/2019 10:45,2,0.727,ACTIVE,211.03,339.65,59.975,1550936703,"201051344000646","174011545737251",30.63,3.30,0,330.33,358.58,22.6,19.9,0.159,1194153.3,1194153.3,16608,0,0,0,L,1122011218,1,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936727,227538.00
02/23/2019 10:45,2,0.736,ACTIVE,211.93,339.65,60.017,1550936703,"201051344000867","174011545737251",30.77,4.00,0,330.33,355.88,23.0,20.3,0.164,1196260.3,1196260.3,40495,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936728,227539.00
02/23/2019 10:45,2,0.725,ACTIVE,212.38,344.76,59.996,1550936703,"201051344000633","174011545737251",31.47,3.30,0,332.13,357.68,23.1,20.4,0.168,1195229.6,1195229.6,40556,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936729,227540.00
02/23/2019 10:45,2,0.740,ACTIVE,210.80,345.36,59.980,1550936703,"201051344000955","174011545737251",31.49,3.70,0,328.82,355.58,23.6,20.9,0.159,1213373.4,1213373.4,16633,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936730,227541.00
02/23/2019 10:45,2,0.746,ACTIVE,211.93,340.25,60.006,1550936703,"201051344000648","174011545737251",30.83,3.00,0,331.53,356.18,23.4,20.6,0.164,1206212.3,1206212.3,40083,0,0,0,L,1122011218,1,120.20,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936731,227542.00
02/23/2019 10:45,2,0.727,ACTIVE,212.16,340.85,60.038,1550936703,"201051344000645","174011545737251",30.99,4.50,0,331.83,353.47,22.8,20.1,0.159,1211183.8,1211183.8,40041,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936732,227543.00
02/23/2019 10:45,2,0.742,ACTIVE,211.70,340.55,60.022,1550936703,"201051344000569","174011545737251",30.93,3.70,0,331.23,356.18,23.3,20.6,0.168,1227538.2,1227538.2,8276,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936733,227544.00
02/23/2019 10:45,2,0.768,ACTIVE,212.16,344.45,60.006,1550936703,"179051228000119","174011545737251",31.11,6.30,0,331.83,356.18,24.2,21.4,0.159,15257.7,15257.7,8333,0,0,0,L,46974696,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550936734,227545.00
02/23/2019 11:00,2,0.801,ACTIVE,212.38,346.26,60.001,1550937605,"201051344000579","174011545737251",31.63,3.30,0,330.33,366.10,25.6,22.8,0.177,1224706.8,1224706.8,8715,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937606,227546.00
02/23/2019 11:00,2,0.789,ACTIVE,211.25,342.05,60.006,1550937605,"201051344001025","174011545737251",31.19,3.70,0,330.03,359.78,25.0,22.2,0.172,1209224.8,1209224.8,16641,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937607,227547.00
02/23/2019 11:00,2,0.801,ACTIVE,211.48,338.44,60.033,1550937605,"201051344001093","174011545737251",20.61,3.30,0,328.82,345.96,16.7,14.2,0.102,1196237.5,1196237.5,16636,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937608,227548.00
02/23/2019 11:00,2,0.785,ACTIVE,212.16,342.65,60.006,1550937605,"201051344000458","174011545737251",31.29,5.00,0,330.93,360.38,25.0,22.2,0.181,1212283.0,1212283.0,8430,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937609,227549.00
02/23/2019 11:00,2,0.803,ACTIVE,211.25,345.06,60.038,1550937605,"201051344000890","174011545737251",31.55,3.30,0,328.52,362.19,25.6,22.8,0.177,1205630.0,1205630.0,16591,0,0,0,L,1122011218,1,121.55,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937609,227550.00
02/23/2019 11:00,2,0.785,ACTIVE,211.93,340.85,59.985,1550937605,"201051344000988","174011545737251",19.96,3.30,0,330.93,348.96,15.9,13.4,0.115,943413.2,943413.2,8783,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937610,227551.00
02/23/2019 11:00,2,0.789,ACTIVE,211.93,341.15,60.001,1550937605,"201051344000582","174011545737251",30.79,3.00,0,329.43,357.38,24.6,21.9,0.168,1185445.7,1185445.7,16561,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937611,227552.00
02/23/2019 11:00,2,0.793,ACTIVE,211.93,341.15,60.001,1550937605,"201051344000868","174011545737251",30.93,3.30,0,330.63,357.98,24.9,22.1,0.177,1197580.4,1197580.4,40468,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937612,227553.00
02/23/2019 11:00,2,0.793,ACTIVE,212.61,342.95,60.017,1550937605,"201051344000576","174011545737251",30.91,3.70,0,331.53,357.38,24.9,22.1,0.177,1214124.8,1214124.8,12534,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937613,227554.00
02/23/2019 11:00,2,0.764,ACTIVE,212.16,342.35,60.006,1550937605,"201051344001158","174011545737251",31.09,3.00,0,332.43,358.58,24.1,21.4,0.177,1190689.5,1190689.5,8761,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937614,227555.00
02/23/2019 11:00,2,0.773,ACTIVE,211.48,341.15,60.006,1550937605,"201051344000917","174011545737251",30.95,5.00,0,329.13,358.88,24.3,21.5,0.168,1202358.0,1202358.0,16426,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937615,227556.00
02/23/2019 11:00,2,0.816,ACTIVE,211.48,338.14,60.006,1550937605,"201051344000417","174011545737251",20.32,3.00,0,330.03,346.26,16.8,14.3,0.115,974471.6,974471.6,16664,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937616,227557.00
02/23/2019 11:00,2,0.791,ACTIVE,211.70,341.75,60.038,1550937605,"201051344000685","174011545737251",30.81,3.30,0,330.63,358.28,24.8,22.0,0.181,1206639.8,1206639.8,16648,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937617,227558.00
02/23/2019 11:00,2,0.791,ACTIVE,211.48,341.75,60.017,1550937605,"201051344000651","174011545737251",31.09,3.70,0,330.33,358.28,24.9,22.1,0.172,1200468.1,1200468.1,16624,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937618,227559.00
02/23/2019 11:00,2,0.803,ACTIVE,211.70,342.95,60.001,1550937605,"201051344000594","174011545737251",31.17,3.00,0,328.82,360.69,25.4,22.6,0.177,1215356.6,1215356.6,40450,0,0,0,L,1122011218,1,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937619,227560.00
02/23/2019 11:00,2,0.770,ACTIVE,212.38,349.26,60.038,1550937605,"201051344000469","174011545737251",31.99,3.00,0,331.23,365.80,25.0,22.2,0.177,1199674.0,1199674.0,8712,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937620,227561.00
02/23/2019 11:00,2,0.801,ACTIVE,211.48,341.75,60.012,1550937605,"201051344000585","174011545737251",31.09,3.70,0,330.03,357.68,25.2,22.4,0.177,1215157.4,1215157.4,16677,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937621,227562.00
02/23/2019 11:00,2,0.785,ACTIVE,212.61,342.95,60.001,1550937605,"201051344000853","174011545737251",30.93,3.70,0,332.73,358.28,24.6,21.9,0.177,1218089.5,1218089.5,8351,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937622,227563.00
02/23/2019 11:00,2,0.779,ACTIVE,211.48,340.55,60.022,1550937605,"201051344001145","174011545737251",30.89,3.00,0,331.23,358.28,24.4,21.6,0.181,1213989.1,1213989.1,16596,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937623,227564.00
02/23/2019 11:00,2,0.805,ACTIVE,211.48,342.95,59.996,1550937605,"201051344000438","174011545737251",31.27,3.30,0,330.63,361.29,25.5,22.7,0.177,1208116.1,1208116.1,16642,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937624,227565.00
02/23/2019 11:00,2,0.785,ACTIVE,211.03,341.15,60.006,1550937605,"201051344001135","174011545737251",31.09,4.00,0,328.52,358.88,24.8,22.0,0.172,1196194.7,1196194.7,16595,0,0,0,L,1122011218,1,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937625,227566.00
02/23/2019 11:00,2,0.775,ACTIVE,212.16,345.36,60.012,1550937605,"201051344000983","174011545737251",31.55,4.00,0,330.93,359.48,24.8,22.0,0.186,1216928.6,1216928.6,8352,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937625,227567.00
02/23/2019 11:00,2,0.791,ACTIVE,211.48,339.95,60.028,1550937605,"201051344001203","174011545737251",30.83,3.30,0,330.93,360.69,24.8,22.0,0.186,1205091.1,1205091.1,16638,0,0,0,L,1122011218,1,122.01,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937626,227568.00
02/23/2019 11:00,2,0.770,ACTIVE,211.25,341.45,60.006,1550937605,"201051344001230","174011545737251",31.07,3.00,0,328.82,358.58,24.3,21.5,0.168,1199537.6,1199537.6,16446,0,0,0,L,1122011218,1,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937627,227569.00
02/23/2019 11:00,2,0.787,ACTIVE,211.03,340.85,60.012,1550937605,"201051344000646","174011545737251",30.97,3.30,0,327.92,359.48,24.7,21.9,0.177,1194158.9,1194158.9,16609,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937628,227570.00
02/23/2019 11:00,2,0.793,ACTIVE,212.38,342.05,59.990,1550937605,"201051344000867","174011545737251",31.17,4.50,0,330.33,357.98,25.1,22.3,0.172,1196265.9,1196265.9,40496,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937629,227571.00
02/23/2019 11:00,2,0.779,ACTIVE,212.83,348.06,60.017,1550937605,"201051344000633","174011545737251",31.75,3.30,0,332.43,361.29,25.1,22.3,0.181,1195235.3,1195235.3,40557,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937630,227572.00
02/23/2019 11:00,2,0.811,ACTIVE,210.80,344.76,59.996,1550937605,"201051344000955","174011545737251",31.41,3.70,0,327.62,360.08,25.8,22.9,0.181,1213379.2,1213379.2,16634,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937631,227573.00
02/23/2019 11:00,2,0.809,ACTIVE,212.16,341.45,60.006,1550937605,"201051344000648","174011545737251",31.01,3.00,0,331.53,357.98,25.4,22.6,0.181,1206218.0,1206218.0,40084,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937632,227574.00
02/23/2019 11:00,2,0.795,ACTIVE,212.61,342.05,60.022,1550937605,"201051344000645","174011545737251",31.03,4.50,0,331.23,357.38,25.0,22.2,0.177,1211189.4,1211189.4,40042,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937633,227575.00
