ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 11:00,2,0.807,ACTIVE,212.16,341.75,59.996,1550937605,"201051344000569","174011545737251",31.13,4.00,0,329.73,358.58,25.4,22.6,0.181,1227543.9,1227543.9,8277,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937634,227576.00
02/23/2019 11:00,2,0.898,ACTIVE,212.38,346.26,60.006,1550937605,"179051228000119","174011545737251",19.38,6.30,0,331.53,357.68,17.6,15.1,0.137,15263.7,15263.7,8334,0,0,0,L,46974696,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550937635,227577.00
02/23/2019 11:15,2,0.803,ACTIVE,212.61,352.57,59.996,1550938504,"201051344000579","174011545737251",32.28,3.70,0,331.53,366.10,26.3,23.5,0.181,1224712.5,1224712.5,8716,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938505,227578.00
02/23/2019 11:15,2,0.811,ACTIVE,211.48,343.55,59.985,1550938504,"201051344001025","174011545737251",31.33,4.00,0,330.63,360.69,25.8,22.9,0.181,1209230.3,1209230.3,16642,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938506,227579.00
02/23/2019 11:15,2,0.832,ACTIVE,211.70,338.44,60.022,1550938504,"201051344001093","174011545737251",20.57,3.70,0,328.52,346.86,17.4,14.9,0.115,1196241.1,1196241.1,16637,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938507,227580.00
02/23/2019 11:15,2,0.812,ACTIVE,212.16,343.55,59.985,1550938504,"201051344000458","174011545737251",31.37,5.50,0,331.83,358.88,25.8,23.0,0.190,1212288.5,1212288.5,8431,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938508,227581.00
02/23/2019 11:15,2,0.834,ACTIVE,211.25,343.85,60.033,1550938504,"201051344000890","174011545737251",31.41,3.70,0,329.13,360.38,26.6,23.7,0.186,1205635.8,1205635.8,16592,0,0,0,L,1122011218,1,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938509,227582.00
02/23/2019 11:15,2,0.797,ACTIVE,212.16,341.45,60.086,1550938504,"201051344000988","174011545737251",20.46,3.70,0,330.63,350.17,16.5,14.0,0.124,943416.6,943416.6,8784,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938510,227583.00
02/23/2019 11:15,2,0.816,ACTIVE,212.16,340.85,60.006,1550938504,"201051344000582","174011545737251",30.75,3.30,0,330.33,355.58,25.5,22.7,0.181,1185451.2,1185451.2,16562,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938511,227584.00
02/23/2019 11:15,2,0.818,ACTIVE,212.16,342.05,60.038,1550938504,"201051344000868","174011545737251",31.01,3.30,0,330.63,357.08,25.7,22.9,0.181,1197586.0,1197586.0,40469,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938512,227585.00
02/23/2019 11:15,2,0.814,ACTIVE,212.61,343.55,60.038,1550938504,"201051344000576","174011545737251",31.23,3.70,0,332.73,357.38,25.8,23.0,0.186,1214130.3,1214130.3,12535,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938513,227586.00
02/23/2019 11:15,2,0.791,ACTIVE,212.38,343.25,60.033,1550938504,"201051344001158","174011545737251",31.23,3.00,0,332.13,358.28,25.1,22.3,0.186,1190694.9,1190694.9,8762,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938514,227587.00
02/23/2019 11:15,2,0.807,ACTIVE,211.93,341.45,60.012,1550938504,"201051344000917","174011545737251",30.89,5.00,0,330.03,358.28,25.3,22.5,0.190,1202363.4,1202363.4,16427,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938514,227588.00
02/23/2019 11:15,2,0.850,ACTIVE,211.48,338.14,60.038,1550938504,"201051344000417","174011545737251",20.16,3.30,0,328.22,348.06,17.4,14.9,0.119,974475.2,974475.2,16665,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938515,227589.00
02/23/2019 11:15,2,0.807,ACTIVE,211.70,344.15,60.033,1550938504,"201051344000685","174011545737251",31.27,3.30,0,330.03,360.69,25.6,22.8,0.190,1206645.3,1206645.3,16649,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938516,227590.00
02/23/2019 11:15,2,0.812,ACTIVE,211.93,344.15,60.043,1550938504,"201051344000651","174011545737251",31.35,3.70,0,331.53,358.28,25.9,23.0,0.181,1200473.7,1200473.7,16625,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938517,227591.00
02/23/2019 11:15,2,0.820,ACTIVE,211.93,348.36,60.033,1550938504,"201051344000594","174011545737251",31.67,3.30,0,330.33,360.69,26.3,23.5,0.181,1215362.2,1215362.2,40451,0,0,0,L,1122011218,1,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938518,227592.00
02/23/2019 11:15,2,0.781,ACTIVE,212.61,354.37,60.033,1550938504,"201051344000469","174011545737251",32.36,3.00,0,332.13,365.19,25.6,22.8,0.190,1199679.6,1199679.6,8713,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938519,227593.00
02/23/2019 11:15,2,0.816,ACTIVE,211.70,345.36,60.033,1550938504,"201051344000585","174011545737251",31.45,4.00,0,330.93,358.88,26.0,23.2,0.186,1215163.0,1215163.0,16678,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938520,227594.00
02/23/2019 11:15,2,0.797,ACTIVE,212.83,346.26,60.033,1550938504,"201051344000853","174011545737251",31.65,4.00,0,332.73,360.08,25.6,22.8,0.181,1218095.0,1218095.0,8352,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938521,227595.00
02/23/2019 11:15,2,0.793,ACTIVE,211.70,345.66,60.028,1550938504,"201051344001145","174011545737251",31.55,3.30,0,330.63,358.58,25.3,22.5,0.186,1213994.5,1213994.5,16597,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938522,227596.00
02/23/2019 11:15,2,0.824,ACTIVE,211.70,346.56,60.043,1550938504,"201051344000438","174011545737251",31.59,3.30,0,331.53,360.38,26.4,23.6,0.186,1208121.7,1208121.7,16643,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938523,227597.00
02/23/2019 11:15,2,0.812,ACTIVE,211.48,342.05,60.028,1550938504,"201051344001135","174011545737251",31.11,4.00,0,329.73,357.98,25.7,22.9,0.186,1196200.2,1196200.2,16596,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938524,227598.00
02/23/2019 11:15,2,0.812,ACTIVE,212.38,343.25,60.033,1550938504,"201051344000983","174011545737251",31.31,4.00,0,332.73,359.78,25.8,22.9,0.190,1216934.1,1216934.1,8353,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938525,227599.00
02/23/2019 11:15,2,0.826,ACTIVE,211.93,340.25,60.038,1550938504,"201051344001203","174011545737251",30.77,3.30,0,329.73,359.18,25.8,22.9,0.190,1205096.6,1205096.6,16639,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938526,227600.00
02/23/2019 11:15,2,0.797,ACTIVE,211.70,344.15,60.012,1550938504,"201051344001230","174011545737251",31.31,3.00,0,329.43,360.08,25.3,22.5,0.186,1199543.0,1199543.0,16447,0,0,0,L,1122011218,1,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938526,227601.00
02/23/2019 11:15,2,0.807,ACTIVE,211.48,343.55,60.033,1550938504,"201051344000646","174011545737251",31.21,3.30,0,329.13,359.48,25.6,22.7,0.181,1194164.3,1194164.3,16610,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938527,227602.00
02/23/2019 11:15,2,0.824,ACTIVE,212.61,342.05,60.033,1550938504,"201051344000867","174011545737251",31.09,4.50,0,331.83,357.98,26.0,23.2,0.181,1196271.5,1196271.5,40497,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938528,227603.00
02/23/2019 11:15,2,0.809,ACTIVE,213.06,347.76,60.070,1550938504,"201051344000633","174011545737251",31.73,3.70,0,333.93,360.99,26.0,23.2,0.186,1195240.8,1195240.8,40558,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938529,227604.00
02/23/2019 11:15,2,0.844,ACTIVE,211.25,342.95,59.996,1550938504,"201051344000955","174011545737251",31.17,4.00,0,330.03,360.69,26.6,23.8,0.190,1213384.9,1213384.9,16635,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938530,227605.00
02/23/2019 11:15,2,0.826,ACTIVE,212.38,343.55,60.033,1550938504,"201051344000648","174011545737251",31.29,3.30,0,331.23,357.38,26.3,23.4,0.190,1206223.6,1206223.6,40085,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938531,227606.00
02/23/2019 11:15,2,0.814,ACTIVE,213.06,343.85,60.028,1550938504,"201051344000645","174011545737251",31.31,5.00,0,332.43,357.08,25.9,23.0,0.181,1211194.9,1211194.9,40043,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938532,227607.00
02/23/2019 11:15,2,0.828,ACTIVE,212.61,343.55,60.033,1550938504,"201051344000569","174011545737251",31.25,4.00,0,331.83,358.58,26.2,23.4,0.190,1227549.5,1227549.5,8278,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938533,227608.00
02/23/2019 11:15,2,0.865,ACTIVE,212.83,345.96,60.038,1550938504,"179051228000119","174011545737251",31.07,6.70,0,332.73,357.68,27.3,24.4,0.194,15269.5,15269.5,8335,0,0,0,L,46974696,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550938534,227609.00
02/23/2019 11:30,2,0.812,ACTIVE,212.61,350.17,59.985,1550939404,"201051344000579","174011545737251",32.05,3.70,0,332.13,366.10,26.4,23.5,0.181,1224718.1,1224718.1,8717,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939406,227610.00
02/23/2019 11:30,2,0.814,ACTIVE,211.70,342.95,60.028,1550939404,"201051344001025","174011545737251",31.25,4.00,0,330.03,360.38,25.8,23.0,0.181,1209235.8,1209235.8,16643,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939407,227611.00
02/23/2019 11:30,2,0.844,ACTIVE,211.93,339.65,60.012,1550939404,"201051344001093","174011545737251",20.32,3.70,0,329.73,346.86,17.4,14.9,0.115,1196244.7,1196244.7,16638,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939408,227612.00
02/23/2019 11:30,2,0.805,ACTIVE,212.61,345.06,60.006,1550939404,"201051344000458","174011545737251",31.53,5.50,0,332.73,357.98,25.7,22.8,0.190,1212294.0,1212294.0,8432,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939409,227613.00
02/23/2019 11:30,2,0.832,ACTIVE,211.70,345.06,60.012,1550939404,"201051344000890","174011545737251",31.47,3.70,0,330.03,362.19,26.6,23.7,0.186,1205641.4,1205641.4,16593,0,0,0,L,1122011218,1,121.78,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939409,227614.00
02/23/2019 11:30,2,0.811,ACTIVE,212.61,342.05,60.012,1550939404,"201051344000988","174011545737251",20.20,3.70,0,331.23,350.17,16.6,14.1,0.115,943419.9,943419.9,8785,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939410,227615.00
02/23/2019 11:30,2,0.797,ACTIVE,212.38,344.76,60.012,1550939404,"201051344000582","174011545737251",31.41,3.30,0,329.43,357.38,25.4,22.6,0.177,1185456.6,1185456.6,16563,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939411,227616.00
02/23/2019 11:30,2,0.812,ACTIVE,212.61,342.35,60.012,1550939404,"201051344000868","174011545737251",31.09,3.70,0,331.23,357.08,25.6,22.8,0.181,1197591.4,1197591.4,40470,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939412,227617.00
02/23/2019 11:30,2,0.811,ACTIVE,213.29,343.85,60.022,1550939404,"201051344000576","174011545737251",31.15,4.00,0,332.43,358.28,25.6,22.7,0.181,1214135.8,1214135.8,12536,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939413,227618.00
02/23/2019 11:30,2,0.775,ACTIVE,212.61,346.26,60.017,1550939404,"201051344001158","174011545737251",31.61,3.30,0,332.43,357.68,24.8,22.0,0.186,1190700.1,1190700.1,8763,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939414,227619.00
02/23/2019 11:30,2,0.795,ACTIVE,211.93,343.55,60.022,1550939404,"201051344000917","174011545737251",31.25,5.50,0,328.52,357.38,25.2,22.4,0.181,1202368.7,1202368.7,16428,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939415,227620.00
02/23/2019 11:30,2,0.857,ACTIVE,211.93,339.04,60.033,1550939404,"201051344000417","174011545737251",19.90,3.30,0,329.43,347.16,17.3,14.8,0.115,974478.7,974478.7,16666,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939416,227621.00
02/23/2019 11:30,2,0.797,ACTIVE,211.93,344.45,60.033,1550939404,"201051344000685","174011545737251",31.37,3.30,0,330.33,357.98,25.4,22.5,0.186,1206650.7,1206650.7,16650,0,0,0,L,1122011218,1,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939417,227622.00
02/23/2019 11:30,2,0.809,ACTIVE,211.93,344.76,60.033,1550939404,"201051344000651","174011545737251",31.39,4.00,0,330.03,357.08,25.8,22.9,0.181,1200479.2,1200479.2,16626,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939418,227623.00
02/23/2019 11:30,2,0.828,ACTIVE,211.93,342.05,60.033,1550939404,"201051344000594","174011545737251",31.09,3.30,0,330.63,360.69,26.1,23.3,0.186,1215367.8,1215367.8,40452,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939419,227624.00
02/23/2019 11:30,2,0.793,ACTIVE,212.61,349.86,59.990,1550939404,"201051344000469","174011545737251",31.85,3.30,0,332.13,364.29,25.6,22.8,0.186,1199685.0,1199685.0,8714,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939420,227625.00
02/23/2019 11:30,2,0.822,ACTIVE,211.93,342.05,60.049,1550939404,"201051344000585","174011545737251",31.05,4.00,0,330.33,357.68,25.9,23.1,0.177,1215168.5,1215168.5,16679,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939421,227626.00
02/23/2019 11:30,2,0.793,ACTIVE,213.06,345.36,60.033,1550939404,"201051344000853","174011545737251",31.49,4.50,0,334.54,358.58,25.3,22.5,0.181,1218100.4,1218100.4,8353,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939422,227627.00
02/23/2019 11:30,2,0.789,ACTIVE,211.93,343.85,60.038,1550939404,"201051344001145","174011545737251",31.37,3.30,0,332.13,359.78,25.1,22.3,0.177,1213999.9,1213999.9,16598,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939422,227628.00
02/23/2019 11:30,2,0.811,ACTIVE,211.93,348.66,60.033,1550939404,"201051344000438","174011545737251",31.81,3.30,0,330.63,361.59,26.1,23.3,0.177,1208127.3,1208127.3,16644,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939423,227629.00
02/23/2019 11:30,2,0.801,ACTIVE,211.48,344.15,60.033,1550939404,"201051344001135","174011545737251",31.43,4.50,0,330.03,358.28,25.5,22.7,0.181,1196205.6,1196205.6,16597,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939424,227630.00
02/23/2019 11:30,2,0.795,ACTIVE,212.61,346.56,60.038,1550939404,"201051344000983","174011545737251",31.57,4.50,0,332.43,358.88,25.4,22.6,0.194,1216939.5,1216939.5,8354,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939425,227631.00
02/23/2019 11:30,2,0.805,ACTIVE,211.93,342.65,60.038,1550939404,"201051344001203","174011545737251",31.31,3.30,0,330.03,359.18,25.5,22.7,0.190,1205102.1,1205102.1,16640,0,0,0,L,1122011218,1,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939426,227632.00
02/23/2019 11:30,2,0.793,ACTIVE,211.70,342.05,60.022,1550939404,"201051344001230","174011545737251",31.13,3.30,0,328.22,357.38,25.1,22.3,0.177,1199548.3,1199548.3,16448,0,0,0,L,1122011218,1,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939427,227633.00
02/23/2019 11:30,2,0.803,ACTIVE,211.48,342.05,60.043,1550939404,"201051344000646","174011545737251",31.11,3.30,0,328.82,359.78,25.3,22.5,0.186,1194169.7,1194169.7,16611,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939428,227634.00
02/23/2019 11:30,2,0.805,ACTIVE,212.83,344.15,59.980,1550939404,"201051344000867","174011545737251",31.43,4.50,0,331.83,357.38,25.6,22.8,0.181,1196276.9,1196276.9,40498,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939429,227635.00
02/23/2019 11:30,2,0.805,ACTIVE,213.06,346.86,60.033,1550939404,"201051344000633","174011545737251",31.57,3.70,0,333.33,359.78,25.8,22.9,0.186,1195246.3,1195246.3,40559,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939430,227636.00
02/23/2019 11:30,2,0.818,ACTIVE,211.48,346.86,60.006,1550939404,"201051344000955","174011545737251",31.65,4.00,0,329.13,359.18,26.3,23.4,0.190,1213390.5,1213390.5,16636,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939431,227637.00
02/23/2019 11:30,2,0.820,ACTIVE,212.83,342.35,60.038,1550939404,"201051344000648","174011545737251",31.15,3.30,0,332.43,358.88,25.9,23.1,0.181,1206229.1,1206229.1,40086,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939432,227638.00
02/23/2019 11:30,2,0.801,ACTIVE,212.83,343.55,60.070,1550939404,"201051344000645","174011545737251",31.37,5.00,0,332.43,356.78,25.5,22.7,0.181,1211200.3,1211200.3,40044,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939433,227639.00
02/23/2019 11:30,2,0.812,ACTIVE,212.61,344.76,60.028,1550939404,"201051344000569","174011545737251",31.41,4.00,0,332.43,357.08,25.9,23.0,0.186,1227555.0,1227555.0,8279,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939434,227640.00
02/23/2019 11:30,2,0.855,ACTIVE,213.06,346.26,60.033,1550939404,"179051228000119","174011545737251",30.99,6.70,0,333.03,358.88,26.9,24.0,0.190,15275.2,15275.2,8336,0,0,0,L,46974696,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550939434,227641.00
02/23/2019 11:45,2,0.834,ACTIVE,212.61,345.66,60.017,1550940304,"201051344000579","174011545737251",31.53,4.00,0,332.43,365.49,26.7,23.8,0.186,1224724.1,1224724.1,8718,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940305,227642.00
02/23/2019 11:45,2,0.812,ACTIVE,211.48,344.15,60.043,1550940304,"201051344001025","174011545737251",31.39,4.00,0,330.63,360.08,25.9,23.1,0.181,1209241.7,1209241.7,16644,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940306,227643.00
02/23/2019 11:45,2,0.842,ACTIVE,211.48,339.34,60.006,1550940304,"201051344001093","174011545737251",20.46,4.00,0,330.93,347.76,17.4,14.9,0.110,1196248.4,1196248.4,16639,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940307,227644.00
02/23/2019 11:45,2,0.818,ACTIVE,212.38,342.05,59.975,1550940304,"201051344000458","174011545737251",31.19,6.00,0,332.43,357.98,25.9,23.1,0.190,1212299.8,1212299.8,8433,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940308,227645.00
02/23/2019 11:45,2,0.828,ACTIVE,211.25,347.76,60.012,1550940304,"201051344000890","174011545737251",31.77,4.00,0,330.93,360.38,26.7,23.8,0.186,1205647.4,1205647.4,16594,0,0,0,L,1122011218,1,121.78,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940309,227646.00
02/23/2019 11:45,2,0.803,ACTIVE,212.38,341.45,60.028,1550940304,"201051344000988","174011545737251",20.44,4.00,0,331.83,350.47,16.6,14.1,0.119,943423.5,943423.5,8786,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940310,227647.00
02/23/2019 11:45,2,0.814,ACTIVE,212.16,342.05,60.001,1550940304,"201051344000582","174011545737251",31.03,3.70,0,330.93,357.38,25.6,22.8,0.186,1185462.4,1185462.4,16564,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940311,227648.00
02/23/2019 11:45,2,0.826,ACTIVE,212.61,342.05,60.059,1550940304,"201051344000868","174011545737251",30.79,3.70,0,331.23,357.98,25.8,23.0,0.186,1197597.2,1197597.2,40471,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940312,227649.00
02/23/2019 11:45,2,0.807,ACTIVE,213.06,344.76,60.049,1550940304,"201051344000576","174011545737251",31.37,4.00,0,332.73,359.18,25.7,22.9,0.186,1214141.5,1214141.5,12537,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940313,227650.00
02/23/2019 11:45,2,0.795,ACTIVE,212.83,343.25,59.996,1550940304,"201051344001158","174011545737251",31.15,3.30,0,333.63,359.18,25.1,22.3,0.190,1190705.8,1190705.8,8764,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940313,227651.00
02/23/2019 11:45,2,0.811,ACTIVE,211.93,341.45,60.001,1550940304,"201051344000917","174011545737251",30.89,5.50,0,331.53,358.58,25.4,22.6,0.177,1202374.4,1202374.4,16429,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940314,227652.00
02/23/2019 11:45,2,0.846,ACTIVE,211.93,339.04,59.996,1550940304,"201051344000417","174011545737251",20.34,3.70,0,330.03,348.06,17.4,14.9,0.115,974482.4,974482.4,16667,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940315,227653.00
02/23/2019 11:45,2,0.809,ACTIVE,211.70,343.25,59.996,1550940304,"201051344000685","174011545737251",31.21,3.70,0,331.83,360.08,25.6,22.8,0.194,1206656.4,1206656.4,16651,0,0,0,L,1122011218,1,122.46,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940316,227654.00
02/23/2019 11:45,2,0.826,ACTIVE,211.70,341.45,59.996,1550940304,"201051344000651","174011545737251",31.01,4.00,0,330.33,359.48,26.0,23.2,0.190,1200485.0,1200485.0,16627,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940317,227655.00
02/23/2019 11:45,2,0.826,ACTIVE,212.16,345.96,59.980,1550940304,"201051344000594","174011545737251",31.47,3.70,0,331.23,360.99,26.3,23.5,0.190,1215373.7,1215373.7,40453,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940318,227656.00
02/23/2019 11:45,2,0.818,ACTIVE,212.83,345.36,60.043,1550940304,"201051344000469","174011545737251",31.39,3.30,0,332.13,363.39,26.0,23.2,0.190,1199690.9,1199690.9,8715,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940319,227657.00
02/23/2019 11:45,2,0.822,ACTIVE,211.93,344.76,59.990,1550940304,"201051344000585","174011545737251",31.39,4.50,0,330.63,358.88,26.2,23.3,0.181,1215174.4,1215174.4,16680,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940320,227658.00
02/23/2019 11:45,2,0.805,ACTIVE,213.29,344.45,59.996,1550940304,"201051344000853","174011545737251",31.39,4.50,0,334.54,358.88,25.6,22.8,0.181,1218106.1,1218106.1,8354,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940321,227659.00
02/23/2019 11:45,2,0.799,ACTIVE,211.93,343.85,59.985,1550940304,"201051344001145","174011545737251",31.35,3.30,0,332.43,359.48,25.4,22.6,0.186,1214005.5,1214005.5,16599,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940322,227660.00
02/23/2019 11:45,2,0.824,ACTIVE,211.70,345.36,59.996,1550940304,"201051344000438","174011545737251",31.49,3.70,0,331.53,361.29,26.3,23.5,0.181,1208133.2,1208133.2,16645,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940323,227661.00
02/23/2019 11:45,2,0.811,ACTIVE,211.48,342.95,59.990,1550940304,"201051344001135","174011545737251",31.33,4.50,0,330.93,358.28,25.7,22.9,0.186,1196211.3,1196211.3,16598,0,0,0,L,1122011218,1,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940324,227662.00
02/23/2019 11:45,2,0.809,ACTIVE,212.61,343.85,59.996,1550940304,"201051344000983","174011545737251",31.39,5.00,0,332.73,360.08,25.7,22.9,0.190,1216945.3,1216945.3,8355,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940325,227663.00
02/23/2019 11:45,2,0.814,ACTIVE,211.70,342.65,59.990,1550940304,"201051344001203","174011545737251",31.29,3.70,0,330.93,360.38,25.8,23.0,0.194,1205107.8,1205107.8,16641,0,0,0,L,1122011218,1,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940326,227664.00
02/23/2019 11:45,2,0.803,ACTIVE,211.48,342.05,59.990,1550940304,"201051344001230","174011545737251",31.11,3.30,0,329.73,357.68,25.3,22.5,0.186,1199554.0,1199554.0,16449,0,0,0,L,1122011218,1,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940327,227665.00
02/23/2019 11:45,2,0.814,ACTIVE,211.48,340.85,59.980,1550940304,"201051344000646","174011545737251",30.93,3.70,0,329.73,359.78,25.5,22.7,0.190,1194175.4,1194175.4,16612,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940328,227666.00
02/23/2019 11:45,2,0.814,ACTIVE,212.83,344.15,60.006,1550940304,"201051344000867","174011545737251",31.39,5.00,0,332.73,357.68,25.9,23.1,0.177,1196282.7,1196282.7,40499,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940329,227667.00
02/23/2019 11:45,2,0.811,ACTIVE,213.06,347.76,59.996,1550940304,"201051344000633","174011545737251",31.67,4.00,0,333.03,360.99,26.0,23.2,0.186,1195252.1,1195252.1,40560,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940330,227668.00
02/23/2019 11:45,2,0.836,ACTIVE,211.25,344.15,60.033,1550940304,"201051344000955","174011545737251",31.27,4.50,0,327.92,359.48,26.5,23.7,0.190,1213396.4,1213396.4,16637,0,0,0,L,1122011218,1,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940330,227669.00
02/23/2019 11:45,2,0.830,ACTIVE,212.61,342.95,59.990,1550940304,"201051344000648","174011545737251",31.27,3.70,0,332.73,358.28,26.3,23.5,0.186,1206234.9,1206234.9,40087,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940331,227670.00
02/23/2019 11:45,2,0.816,ACTIVE,213.06,343.25,59.948,1550940304,"201051344000645","174011545737251",31.17,5.50,0,333.33,357.38,25.8,23.0,0.181,1211206.1,1211206.1,40045,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940332,227671.00
02/23/2019 11:45,2,0.834,ACTIVE,212.61,342.35,59.990,1550940304,"201051344000569","174011545737251",31.01,4.50,0,331.83,360.08,26.2,23.4,0.194,1227560.9,1227560.9,8280,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940333,227672.00
02/23/2019 11:45,2,0.854,ACTIVE,212.83,346.26,59.938,1550940304,"179051228000119","174011545737251",31.43,7.00,0,332.73,358.88,27.2,24.3,0.194,15281.3,15281.3,8337,0,0,0,L,46974696,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550940334,227673.00
02/23/2019 12:00,2,1.211,ACTIVE,213.06,348.06,60.038,1550941204,"201051344000579","174011545737251",31.39,4.00,0,332.13,370.00,38.6,35.3,0.296,1224730.9,1224730.9,8719,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941206,227674.00
02/23/2019 12:00,2,1.199,ACTIVE,211.93,346.26,59.996,1550941204,"201051344001025","174011545737251",31.27,4.50,0,330.93,369.70,38.0,34.8,0.292,1209248.3,1209248.3,16645,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941207,227675.00
02/23/2019 12:00,2,1.217,ACTIVE,212.16,342.65,60.001,1550941204,"201051344001093","174011545737251",20.59,4.00,0,330.63,352.57,25.4,22.6,0.181,1196252.7,1196252.7,16640,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941208,227676.00
02/23/2019 12:00,2,1.176,ACTIVE,213.06,348.96,60.028,1550941204,"201051344000458","174011545737251",31.57,6.00,0,331.53,367.30,37.6,34.4,0.296,1212306.4,1212306.4,8434,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941209,227677.00
02/23/2019 12:00,2,1.191,ACTIVE,211.93,352.87,60.022,1550941204,"201051344000890","174011545737251",31.99,4.00,0,330.03,368.80,38.6,35.3,0.292,1205654.2,1205654.2,16595,0,0,0,L,1122011218,1,122.01,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941210,227678.00
02/23/2019 12:00,2,1.186,ACTIVE,212.61,345.06,60.033,1550941204,"201051344000988","174011545737251",20.54,4.00,0,331.23,355.58,24.7,21.9,0.199,943427.6,943427.6,8787,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941211,227679.00
02/23/2019 12:00,2,1.172,ACTIVE,212.61,349.26,60.001,1550941204,"201051344000582","174011545737251",31.53,4.00,0,331.23,367.00,37.4,34.2,0.283,1185468.8,1185468.8,16565,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941212,227680.00
02/23/2019 12:00,2,1.191,ACTIVE,212.83,347.16,60.001,1550941204,"201051344000868","174011545737251",31.31,3.70,0,331.53,365.80,37.8,34.6,0.287,1197603.7,1197603.7,40472,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941213,227681.00
02/23/2019 12:00,2,1.191,ACTIVE,213.51,348.36,60.017,1550941204,"201051344000576","174011545737251",31.17,4.00,0,332.73,367.60,37.6,34.4,0.292,1214148.1,1214148.1,12538,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941214,227682.00
02/23/2019 12:00,2,1.162,ACTIVE,213.06,348.36,60.001,1550941204,"201051344001158","174011545737251",31.55,3.70,0,331.23,368.20,37.1,33.9,0.292,1190712.1,1190712.1,8765,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941215,227683.00
02/23/2019 12:00,2,1.176,ACTIVE,212.38,346.86,59.996,1550941204,"201051344000917","174011545737251",31.27,6.00,0,329.43,367.00,37.3,34.1,0.292,1202380.9,1202380.9,16430,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941215,227684.00
02/23/2019 12:00,2,1.219,ACTIVE,212.38,342.35,59.938,1550941204,"201051344000417","174011545737251",20.54,3.70,0,330.33,352.57,25.4,22.6,0.190,974486.7,974486.7,16668,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941216,227685.00
02/23/2019 12:00,2,1.176,ACTIVE,212.38,348.36,60.012,1550941204,"201051344000685","174011545737251",31.41,3.70,0,331.23,367.90,37.5,34.2,0.305,1206662.9,1206662.9,16652,0,0,0,L,1122011218,1,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941217,227686.00
02/23/2019 12:00,2,1.195,ACTIVE,212.38,347.76,60.006,1550941204,"201051344000651","174011545737251",31.41,4.00,0,330.63,368.80,38.0,34.8,0.296,1200491.6,1200491.6,16628,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941218,227687.00
02/23/2019 12:00,2,1.188,ACTIVE,212.38,353.17,59.985,1550941204,"201051344000594","174011545737251",31.93,3.70,0,330.93,369.70,38.4,35.2,0.292,1215380.4,1215380.4,40454,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941219,227688.00
02/23/2019 12:00,2,1.160,ACTIVE,213.06,355.28,59.990,1550941204,"201051344000469","174011545737251",32.16,3.30,0,330.93,369.10,37.8,34.6,0.301,1199697.5,1199697.5,8716,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941220,227689.00
02/23/2019 12:00,2,1.189,ACTIVE,212.61,352.27,60.001,1550941204,"201051344000585","174011545737251",31.81,4.50,0,330.33,367.60,38.4,35.1,0.296,1215181.1,1215181.1,16681,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941221,227690.00
02/23/2019 12:00,2,1.186,ACTIVE,213.74,347.76,59.959,1550941204,"201051344000853","174011545737251",31.45,5.00,0,334.84,367.30,37.8,34.6,0.287,1218112.6,1218112.6,8355,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941222,227691.00
02/23/2019 12:00,2,1.160,ACTIVE,212.16,351.07,59.996,1550941204,"201051344001145","174011545737251",31.81,3.70,0,332.43,368.50,37.4,34.1,0.292,1214012.0,1214012.0,16600,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941223,227692.00
02/23/2019 12:00,2,1.186,ACTIVE,212.16,351.07,59.996,1550941204,"201051344000438","174011545737251",31.81,3.70,0,330.93,369.70,38.2,34.9,0.292,1208139.9,1208139.9,16646,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941224,227693.00
02/23/2019 12:00,2,1.172,ACTIVE,211.93,350.17,60.012,1550941204,"201051344001135","174011545737251",31.75,4.50,0,330.93,367.30,37.7,34.5,0.296,1196217.9,1196217.9,16599,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941225,227694.00
02/23/2019 12:00,2,1.170,ACTIVE,212.83,350.47,59.969,1550941204,"201051344000983","174011545737251",31.75,5.00,0,332.43,369.10,37.7,34.5,0.305,1216951.8,1216951.8,8356,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941226,227695.00
02/23/2019 12:00,2,1.182,ACTIVE,212.16,349.56,60.022,1550941204,"201051344001203","174011545737251",31.67,4.00,0,332.13,368.20,38.0,34.7,0.296,1205114.4,1205114.4,16642,0,0,0,L,1122011218,1,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941227,227696.00
02/23/2019 12:00,2,1.168,ACTIVE,211.93,349.86,59.996,1550941204,"201051344001230","174011545737251",31.59,3.00,0,330.33,367.90,37.4,34.2,0.292,1199560.4,1199560.4,16450,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941227,227697.00
02/23/2019 12:00,2,1.188,ACTIVE,211.70,346.26,59.990,1550941204,"201051344000646","174011545737251",31.15,4.00,0,328.82,367.30,37.5,34.2,0.296,1194181.9,1194181.9,16613,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941228,227698.00
02/23/2019 12:00,2,1.189,ACTIVE,212.83,348.96,59.985,1550941204,"201051344000867","174011545737251",31.51,5.00,0,332.43,367.90,38.0,34.8,0.287,1196289.3,1196289.3,40500,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941229,227699.00
02/23/2019 12:00,2,1.191,ACTIVE,213.29,349.56,59.990,1550941204,"201051344000633","174011545737251",31.49,4.00,0,333.33,369.40,38.0,34.8,0.296,1195258.7,1195258.7,40561,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941230,227700.00
02/23/2019 12:00,2,1.201,ACTIVE,211.70,349.26,60.028,1550941204,"201051344000955","174011545737251",31.59,4.50,0,330.63,369.10,38.5,35.2,0.301,1213403.1,1213403.1,16638,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941231,227701.00
02/23/2019 12:00,2,1.188,ACTIVE,212.83,349.56,59.964,1550941204,"201051344000648","174011545737251",31.65,3.70,0,333.03,366.70,38.1,34.8,0.296,1206241.6,1206241.6,40088,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941232,227702.00
02/23/2019 12:00,2,1.193,ACTIVE,213.29,347.76,60.038,1550941204,"201051344000645","174011545737251",31.33,5.50,0,332.73,366.40,37.9,34.7,0.287,1211212.7,1211212.7,40046,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941233,227703.00
02/23/2019 12:00,2,1.193,ACTIVE,212.83,349.56,59.969,1550941204,"201051344000569","174011545737251",31.61,5.00,0,331.83,367.90,38.2,35.0,0.296,1227567.5,1227567.5,8281,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941234,227704.00
02/23/2019 12:00,2,1.221,ACTIVE,213.29,351.97,59.985,1550941204,"179051228000119","174011545737251",31.91,7.00,0,332.73,368.20,39.5,36.2,0.301,15288.3,15288.3,8338,0,0,0,L,46974696,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550941235,227705.00
02/23/2019 12:15,2,1.494,ACTIVE,213.29,350.77,60.012,1550942105,"201051344000579","174011545737251",31.47,4.50,0,333.33,376.92,47.6,44.1,0.380,1224740.7,1224740.7,8720,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942106,227706.00
02/23/2019 12:15,2,1.480,ACTIVE,212.38,351.67,60.006,1550942105,"201051344001025","174011545737251",31.67,5.00,0,332.73,376.01,47.6,44.0,0.367,1209258.0,1209258.0,16646,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942107,227707.00
02/23/2019 12:15,2,1.479,ACTIVE,212.38,344.45,60.006,1550942105,"201051344001093","174011545737251",20.97,4.50,0,330.63,356.78,31.4,28.4,0.234,1196259.0,1196259.0,16641,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942108,227708.00
02/23/2019 12:15,2,1.463,ACTIVE,212.83,352.27,59.990,1550942105,"201051344000458","174011545737251",31.71,6.30,0,334.24,373.61,47.0,43.4,0.380,1212316.0,1212316.0,8435,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942109,227709.00
02/23/2019 12:15,2,1.486,ACTIVE,212.16,354.67,60.001,1550942105,"201051344000890","174011545737251",31.85,4.00,0,331.23,376.92,48.0,44.4,0.376,1205664.1,1205664.1,16596,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942110,227710.00
02/23/2019 12:15,2,1.496,ACTIVE,212.38,346.86,60.028,1550942105,"201051344000988","174011545737251",20.50,4.50,0,333.03,360.08,31.1,28.1,0.256,943433.7,943433.7,8788,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942111,227711.00
02/23/2019 12:15,2,1.467,ACTIVE,212.83,351.07,59.985,1550942105,"201051344000582","174011545737251",31.41,4.50,0,332.73,373.31,46.7,43.2,0.362,1185478.4,1185478.4,16566,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942111,227712.00
02/23/2019 12:15,2,1.467,ACTIVE,212.61,354.97,59.980,1550942105,"201051344000868","174011545737251",31.91,4.00,0,332.13,373.61,47.5,43.9,0.371,1197613.4,1197613.4,40473,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942112,227713.00
02/23/2019 12:15,2,1.473,ACTIVE,213.51,353.47,59.990,1550942105,"201051344000576","174011545737251",31.73,4.50,0,333.93,373.31,47.4,43.8,0.380,1214157.7,1214157.7,12539,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942113,227714.00
02/23/2019 12:15,2,1.455,ACTIVE,213.29,352.57,59.985,1550942105,"201051344001158","174011545737251",31.63,4.00,0,333.63,375.11,46.6,43.1,0.384,1190721.6,1190721.6,8766,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942114,227715.00
02/23/2019 12:15,2,1.457,ACTIVE,212.61,351.07,60.012,1550942105,"201051344000917","174011545737251",31.47,6.30,0,331.23,373.61,46.5,42.9,0.376,1202390.4,1202390.4,16431,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942115,227716.00
02/23/2019 12:15,2,1.498,ACTIVE,212.38,344.45,60.001,1550942105,"201051344000417","174011545737251",20.91,4.00,0,331.53,356.78,31.8,28.8,0.252,974493.0,974493.0,16669,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942116,227717.00
02/23/2019 12:15,2,1.473,ACTIVE,212.38,351.37,60.006,1550942105,"201051344000685","174011545737251",31.51,3.70,0,333.03,374.81,47.0,43.5,0.389,1206672.5,1206672.5,16653,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942117,227718.00
