ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 12:15,2,1.484,ACTIVE,212.38,353.17,60.001,1550942105,"201051344000651","174011545737251",31.69,4.50,0,332.43,373.91,47.7,44.1,0.376,1200501.3,1200501.3,16629,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942118,227719.00
02/23/2019 12:15,2,1.500,ACTIVE,212.38,352.87,60.006,1550942105,"201051344000594","174011545737251",31.61,4.00,0,332.73,375.71,48.0,44.5,0.380,1215390.2,1215390.2,40455,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942119,227720.00
02/23/2019 12:15,2,1.484,ACTIVE,213.06,352.27,60.006,1550942105,"201051344000469","174011545737251",31.55,3.70,0,334.24,377.22,47.5,43.9,0.393,1199707.1,1199707.1,8717,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942120,227721.00
02/23/2019 12:15,2,1.488,ACTIVE,212.61,354.07,60.006,1550942105,"201051344000585","174011545737251",31.79,4.50,0,332.13,375.41,48.0,44.4,0.380,1215190.8,1215190.8,16682,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942121,227722.00
02/23/2019 12:15,2,1.498,ACTIVE,213.51,350.77,60.006,1550942105,"201051344000853","174011545737251",31.43,6.00,0,334.54,373.31,47.7,44.1,0.376,1218122.3,1218122.3,8356,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942122,227723.00
02/23/2019 12:15,2,1.467,ACTIVE,212.61,350.77,60.006,1550942105,"201051344001145","174011545737251",31.45,4.00,0,333.03,376.31,46.7,43.2,0.371,1214021.5,1214021.5,16601,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942123,227724.00
02/23/2019 12:15,2,1.486,ACTIVE,212.38,357.08,60.001,1550942105,"201051344000438","174011545737251",32.05,4.00,0,332.43,377.52,48.2,44.6,0.384,1208149.6,1208149.6,16647,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942123,227725.00
02/23/2019 12:15,2,1.479,ACTIVE,212.16,353.47,59.990,1550942105,"201051344001135","174011545737251",31.81,5.50,0,332.43,376.31,47.7,44.1,0.376,1196227.5,1196227.5,16600,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942124,227726.00
02/23/2019 12:15,2,1.477,ACTIVE,213.06,353.77,60.001,1550942105,"201051344000983","174011545737251",31.77,5.50,0,334.54,376.62,47.6,44.0,0.393,1216961.4,1216961.4,8357,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942125,227727.00
02/23/2019 12:15,2,1.486,ACTIVE,212.16,351.37,60.012,1550942105,"201051344001203","174011545737251",31.63,4.00,0,332.73,376.31,47.6,44.1,0.384,1205124.0,1205124.0,16643,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942126,227728.00
02/23/2019 12:15,2,1.482,ACTIVE,212.16,349.26,59.996,1550942105,"201051344001230","174011545737251",31.31,3.70,0,331.23,376.01,47.0,43.5,0.371,1199569.9,1199569.9,16451,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942127,227729.00
02/23/2019 12:15,2,1.473,ACTIVE,211.93,355.28,59.990,1550942105,"201051344000646","174011545737251",31.85,4.50,0,331.53,375.71,47.5,44.0,0.389,1194191.4,1194191.4,16614,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942128,227730.00
02/23/2019 12:15,2,1.482,ACTIVE,213.06,354.37,60.001,1550942105,"201051344000867","174011545737251",31.85,5.50,0,333.63,374.81,47.9,44.3,0.376,1196299.0,1196299.0,40501,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942129,227731.00
02/23/2019 12:15,2,1.484,ACTIVE,213.29,353.77,60.001,1550942105,"201051344000633","174011545737251",31.77,4.50,0,334.24,375.71,47.8,44.2,0.389,1195268.4,1195268.4,40562,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942130,227732.00
02/23/2019 12:15,2,1.510,ACTIVE,211.93,354.37,59.996,1550942105,"201051344000955","174011545737251",31.79,5.00,0,332.43,376.31,48.6,45.0,0.389,1213412.9,1213412.9,16639,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942131,227733.00
02/23/2019 12:15,2,1.490,ACTIVE,212.83,353.47,60.038,1550942105,"201051344000648","174011545737251",31.75,3.70,0,334.24,376.62,48.0,44.4,0.380,1206251.3,1206251.3,40089,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942132,227734.00
02/23/2019 12:15,2,1.504,ACTIVE,213.29,350.47,60.001,1550942105,"201051344000645","174011545737251",31.45,6.00,0,333.63,373.01,48.0,44.4,0.380,1211222.3,1211222.3,40047,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942133,227735.00
02/23/2019 12:15,2,1.512,ACTIVE,213.06,354.67,59.959,1550942105,"201051344000569","174011545737251",31.81,5.00,0,333.93,375.71,48.7,45.1,0.389,1227577.3,1227577.3,8282,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942134,227736.00
02/23/2019 12:15,2,1.547,ACTIVE,213.51,354.67,60.038,1550942105,"179051228000119","174011545737251",31.87,7.70,0,335.14,377.52,49.9,46.3,0.398,15298.3,15298.3,8339,0,0,0,L,46974696,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550942135,227737.00
02/23/2019 12:30,2,2.139,ACTIVE,213.96,360.38,60.006,1550943004,"201051344000579","174011545737251",31.91,5.00,0,336.64,390.74,69.1,64.8,0.570,1224753.2,1224753.2,8721,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943005,227738.00
02/23/2019 12:30,2,2.145,ACTIVE,213.06,359.78,59.969,1550943004,"201051344001025","174011545737251",31.91,6.30,0,335.14,389.24,69.3,65.0,0.548,1209270.4,1209270.4,16647,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943006,227739.00
02/23/2019 12:30,2,2.125,ACTIVE,213.06,349.56,60.006,1550943004,"201051344001093","174011545737251",21.11,5.00,0,322.21,367.60,45.5,41.9,0.349,1196267.1,1196267.1,16642,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943007,227740.00
02/23/2019 12:30,2,2.127,ACTIVE,213.96,359.48,60.006,1550943004,"201051344000458","174011545737251",31.89,6.70,0,335.74,388.34,68.7,64.4,0.575,1212328.3,1212328.3,8436,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943008,227741.00
02/23/2019 12:30,2,2.156,ACTIVE,212.61,361.29,60.001,1550943004,"201051344000890","174011545737251",31.97,4.50,0,335.14,390.44,69.8,65.5,0.561,1205676.7,1205676.7,16597,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943009,227742.00
02/23/2019 12:30,2,2.148,ACTIVE,213.74,353.17,60.012,1550943004,"201051344000988","174011545737251",21.03,5.00,0,323.41,371.21,45.8,42.3,0.376,943441.8,943441.8,8789,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943010,227743.00
02/23/2019 12:30,2,2.111,ACTIVE,213.51,360.99,60.012,1550943004,"201051344000582","174011545737251",31.91,5.00,0,334.54,388.94,68.2,63.9,0.548,1185490.6,1185490.6,16567,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943011,227744.00
02/23/2019 12:30,2,2.168,ACTIVE,213.51,358.28,60.006,1550943004,"201051344000868","174011545737251",31.67,5.00,0,335.44,390.14,69.6,65.2,0.566,1197625.9,1197625.9,40474,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943012,227745.00
02/23/2019 12:30,2,2.154,ACTIVE,214.41,360.69,60.012,1550943004,"201051344000576","174011545737251",31.79,5.00,0,335.74,389.24,69.4,65.0,0.566,1214170.2,1214170.2,12540,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943013,227746.00
02/23/2019 12:30,2,2.135,ACTIVE,213.96,359.18,60.006,1550943004,"201051344001158","174011545737251",31.83,4.50,0,335.44,388.64,68.9,64.5,0.575,1190733.9,1190733.9,8767,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943014,227747.00
02/23/2019 12:30,2,2.104,ACTIVE,213.29,361.59,60.001,1550943004,"201051344000917","174011545737251",31.95,6.70,0,334.24,389.24,68.1,63.8,0.561,1202402.5,1202402.5,16432,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943015,227748.00
02/23/2019 12:30,2,2.184,ACTIVE,213.06,349.86,60.038,1550943004,"201051344000417","174011545737251",20.93,4.50,0,323.41,367.60,46.3,42.8,0.380,974501.2,974501.2,16670,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943016,227749.00
02/23/2019 12:30,2,2.152,ACTIVE,212.83,360.69,60.012,1550943004,"201051344000685","174011545737251",31.85,3.70,0,334.24,388.94,69.5,65.1,0.592,1206684.8,1206684.8,16654,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943016,227750.00
02/23/2019 12:30,2,2.168,ACTIVE,213.29,359.78,60.001,1550943004,"201051344000651","174011545737251",31.79,5.50,0,335.44,390.44,69.8,65.4,0.566,1200513.8,1200513.8,16630,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943017,227751.00
02/23/2019 12:30,2,2.168,ACTIVE,213.06,361.29,60.006,1550943004,"201051344000594","174011545737251",31.97,5.00,0,333.93,390.14,70.2,65.8,0.548,1215402.8,1215402.8,40456,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943018,227752.00
02/23/2019 12:30,2,2.141,ACTIVE,213.96,362.49,60.028,1550943004,"201051344000469","174011545737251",32.07,4.00,0,335.14,390.44,69.6,65.2,0.579,1199719.6,1199719.6,8718,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943019,227753.00
02/23/2019 12:30,2,2.154,ACTIVE,213.29,363.09,60.006,1550943004,"201051344000585","174011545737251",32.08,5.50,0,335.74,390.74,70.0,65.6,0.566,1215203.4,1215203.4,16683,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943020,227754.00
02/23/2019 12:30,2,2.162,ACTIVE,214.64,361.29,60.017,1550943004,"201051344000853","174011545737251",32.03,6.70,0,335.14,390.74,70.1,65.7,0.566,1218134.8,1218134.8,8357,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943021,227755.00
02/23/2019 12:30,2,2.123,ACTIVE,212.83,361.89,59.990,1550943004,"201051344001145","174011545737251",32.07,4.00,0,336.04,390.74,69.0,64.6,0.570,1214033.6,1214033.6,16602,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943022,227756.00
02/23/2019 12:30,2,2.160,ACTIVE,213.06,363.99,60.012,1550943004,"201051344000438","174011545737251",32.26,4.50,0,337.84,393.45,70.6,66.2,0.575,1208162.3,1208162.3,16648,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943023,227757.00
02/23/2019 12:30,2,2.146,ACTIVE,213.06,362.19,60.001,1550943004,"201051344001135","174011545737251",32.07,6.30,0,335.14,391.94,69.7,65.4,0.570,1196240.0,1196240.0,16601,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943024,227758.00
02/23/2019 12:30,2,2.141,ACTIVE,213.96,363.09,59.996,1550943004,"201051344000983","174011545737251",32.14,6.00,0,333.63,391.04,69.7,65.3,0.588,1216973.9,1216973.9,8358,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943025,227759.00
02/23/2019 12:30,2,2.158,ACTIVE,213.51,359.48,60.017,1550943004,"201051344001203","174011545737251",31.83,5.00,0,335.44,389.24,69.6,65.3,0.575,1205136.5,1205136.5,16644,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943026,227760.00
02/23/2019 12:30,2,2.119,ACTIVE,212.83,361.29,59.996,1550943004,"201051344001230","174011545737251",32.01,4.00,0,333.63,389.84,68.8,64.5,0.557,1199582.2,1199582.2,16452,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943027,227761.00
02/23/2019 12:30,2,2.143,ACTIVE,212.61,360.99,59.996,1550943004,"201051344000646","174011545737251",31.97,5.00,0,334.84,391.94,69.4,65.1,0.575,1194203.9,1194203.9,16615,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943028,227762.00
02/23/2019 12:30,2,2.168,ACTIVE,213.74,358.88,60.012,1550943004,"201051344000867","174011545737251",31.77,6.00,0,331.53,389.24,69.7,65.4,0.561,1196311.5,1196311.5,40502,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943029,227763.00
02/23/2019 12:30,2,2.152,ACTIVE,214.19,361.59,60.001,1550943004,"201051344000633","174011545737251",32.03,5.50,0,335.44,390.44,69.8,65.5,0.570,1195280.9,1195280.9,40563,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943030,227764.00
02/23/2019 12:30,2,2.172,ACTIVE,212.61,361.89,59.996,1550943004,"201051344000955","174011545737251",32.07,6.00,0,336.04,391.94,70.5,66.1,0.583,1213425.6,1213425.6,16640,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943031,227765.00
02/23/2019 12:30,2,2.176,ACTIVE,213.74,357.68,60.006,1550943004,"201051344000648","174011545737251",31.61,4.50,0,336.94,390.14,69.7,65.3,0.570,1206263.8,1206263.8,40090,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943031,227766.00
02/23/2019 12:30,2,2.174,ACTIVE,213.96,360.38,59.996,1550943004,"201051344000645","174011545737251",31.89,6.30,0,332.73,387.44,70.2,65.8,0.566,1211234.8,1211234.8,40048,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943032,227767.00
02/23/2019 12:30,2,2.182,ACTIVE,213.96,362.19,59.990,1550943004,"201051344000569","174011545737251",32.05,6.00,0,336.04,391.04,70.9,66.5,0.579,1227590.0,1227590.0,8283,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943033,227768.00
02/23/2019 12:30,2,2.225,ACTIVE,214.19,362.19,59.996,1550943004,"179051228000119","174011545737251",32.18,8.00,0,333.63,393.45,72.5,68.0,0.619,15311.4,15311.4,8340,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943034,227769.00
02/23/2019 12:45,2,2.102,ACTIVE,214.41,361.59,60.022,1550943904,"201051344000579","174011545737251",32.03,6.00,0,338.44,394.05,68.1,63.8,0.566,1224769.0,1224769.0,8722,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943905,227770.00
02/23/2019 12:45,2,2.082,ACTIVE,212.83,360.99,60.012,1550943904,"201051344001025","174011545737251",32.07,7.00,0,336.64,392.55,67.7,63.4,0.535,1209286.2,1209286.2,16648,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943906,227771.00
02/23/2019 12:45,2,2.088,ACTIVE,213.06,350.47,60.017,1550943904,"201051344001093","174011545737251",20.91,5.50,0,333.33,370.30,44.2,40.8,0.345,1196277.2,1196277.2,16643,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943907,227772.00
02/23/2019 12:45,2,2.094,ACTIVE,214.19,358.88,60.022,1550943904,"201051344000458","174011545737251",31.81,7.30,0,337.84,392.25,67.5,63.2,0.561,1212344.0,1212344.0,8437,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943908,227773.00
02/23/2019 12:45,2,2.115,ACTIVE,212.83,358.88,60.043,1550943904,"201051344000890","174011545737251",31.75,5.00,0,336.94,392.85,68.0,63.7,0.548,1205692.5,1205692.5,16598,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943909,227774.00
02/23/2019 12:45,2,2.121,ACTIVE,214.41,352.87,60.017,1550943904,"201051344000988","174011545737251",20.83,5.50,0,333.93,373.31,44.8,41.3,0.371,943452.0,943452.0,8790,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943910,227775.00
02/23/2019 12:45,2,2.076,ACTIVE,213.51,357.68,60.033,1550943904,"201051344000582","174011545737251",31.65,6.00,0,336.04,391.94,66.6,62.3,0.535,1185506.1,1185506.1,16568,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943911,227776.00
02/23/2019 12:45,2,2.092,ACTIVE,213.96,362.19,60.028,1550943904,"201051344000868","174011545737251",32.08,5.50,0,335.44,392.55,67.9,63.6,0.548,1197641.7,1197641.7,40475,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943912,227777.00
02/23/2019 12:45,2,2.080,ACTIVE,214.64,363.09,60.043,1550943904,"201051344000576","174011545737251",32.12,6.00,0,336.94,391.94,67.7,63.4,0.552,1214185.9,1214185.9,12541,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943913,227778.00
02/23/2019 12:45,2,2.094,ACTIVE,214.41,359.78,60.022,1550943904,"201051344001158","174011545737251",31.83,6.00,0,336.94,393.15,67.5,63.3,0.566,1190749.5,1190749.5,8768,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943914,227779.00
02/23/2019 12:45,2,2.043,ACTIVE,213.29,361.89,59.996,1550943904,"201051344000917","174011545737251",32.07,7.30,0,336.34,391.04,66.4,62.1,0.552,1202417.9,1202417.9,16433,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943915,227780.00
02/23/2019 12:45,2,2.143,ACTIVE,213.29,349.86,60.001,1550943904,"201051344000417","174011545737251",20.89,5.00,0,333.33,369.10,45.4,41.9,0.367,974511.5,974511.5,16671,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943916,227781.00
02/23/2019 12:45,2,2.102,ACTIVE,213.06,360.38,60.049,1550943904,"201051344000685","174011545737251",31.83,4.50,0,336.64,391.64,67.8,63.5,0.579,1206700.4,1206700.4,16655,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943917,227782.00
02/23/2019 12:45,2,2.141,ACTIVE,213.51,357.98,60.017,1550943904,"201051344000651","174011545737251",31.53,6.70,0,336.34,392.25,68.4,64.1,0.552,1200529.6,1200529.6,16631,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943918,227783.00
02/23/2019 12:45,2,2.117,ACTIVE,213.51,361.89,60.028,1550943904,"201051344000594","174011545737251",32.12,6.30,0,337.54,392.55,68.9,64.6,0.544,1215418.6,1215418.6,40457,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943919,227784.00
02/23/2019 12:45,2,2.119,ACTIVE,214.64,359.18,59.996,1550943904,"201051344000469","174011545737251",31.83,5.00,0,337.54,392.25,68.3,64.0,0.566,1199735.3,1199735.3,8719,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943919,227785.00
02/23/2019 12:45,2,2.113,ACTIVE,213.51,363.69,60.028,1550943904,"201051344000585","174011545737251",32.16,5.50,0,335.44,393.75,68.9,64.6,0.557,1215219.2,1215219.2,16684,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943920,227786.00
02/23/2019 12:45,2,2.109,ACTIVE,215.09,363.09,60.022,1550943904,"201051344000853","174011545737251",32.28,7.70,0,338.74,394.05,69.0,64.6,0.548,1218150.6,1218150.6,8358,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943921,227787.00
02/23/2019 12:45,2,2.102,ACTIVE,212.83,359.18,60.028,1550943904,"201051344001145","174011545737251",31.85,5.00,0,338.44,393.15,67.8,63.5,0.552,1214049.1,1214049.1,16603,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943922,227788.00
02/23/2019 12:45,2,2.113,ACTIVE,213.06,365.49,59.980,1550943904,"201051344000438","174011545737251",32.46,5.00,0,339.65,394.65,69.4,65.1,0.566,1208178.2,1208178.2,16649,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943923,227789.00
02/23/2019 12:45,2,2.125,ACTIVE,212.83,361.59,60.022,1550943904,"201051344001135","174011545737251",32.03,7.00,0,337.24,391.34,69.0,64.7,0.561,1196255.7,1196255.7,16602,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943924,227790.00
02/23/2019 12:45,2,2.117,ACTIVE,214.41,361.89,60.043,1550943904,"201051344000983","174011545737251",32.07,7.00,0,337.54,393.15,68.9,64.6,0.579,1216989.6,1216989.6,8359,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943925,227791.00
02/23/2019 12:45,2,2.115,ACTIVE,213.29,360.69,60.022,1550943904,"201051344001203","174011545737251",32.01,6.00,0,336.64,392.85,68.5,64.2,0.575,1205152.1,1205152.1,16645,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943926,227792.00
02/23/2019 12:45,2,2.098,ACTIVE,212.83,359.48,60.059,1550943904,"201051344001230","174011545737251",31.81,4.50,0,336.04,392.55,67.6,63.4,0.552,1199597.6,1199597.6,16453,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943927,227793.00
02/23/2019 12:45,2,2.131,ACTIVE,212.83,360.69,60.017,1550943904,"201051344000646","174011545737251",31.85,6.00,0,335.74,392.25,68.8,64.5,0.570,1194219.5,1194219.5,16616,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943928,227794.00
02/23/2019 12:45,2,2.123,ACTIVE,214.41,361.89,60.022,1550943904,"201051344000867","174011545737251",32.12,6.30,0,335.74,392.25,69.1,64.8,0.552,1196327.2,1196327.2,40503,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943929,227795.00
02/23/2019 12:45,2,2.127,ACTIVE,214.64,362.19,60.022,1550943904,"201051344000633","174011545737251",32.07,6.70,0,336.64,391.04,69.1,64.8,0.566,1195296.5,1195296.5,40564,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943930,227796.00
02/23/2019 12:45,2,2.135,ACTIVE,212.61,365.49,60.012,1550943904,"201051344000955","174011545737251",32.40,6.30,0,337.84,392.85,70.1,65.7,0.583,1213441.5,1213441.5,16641,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943931,227797.00
02/23/2019 12:45,2,2.150,ACTIVE,214.19,359.48,60.033,1550943904,"201051344000648","174011545737251",31.75,5.00,0,336.94,392.25,69.2,64.9,0.566,1206279.4,1206279.4,40091,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943931,227798.00
02/23/2019 12:45,2,2.170,ACTIVE,214.41,358.58,60.022,1550943904,"201051344000645","174011545737251",31.69,7.00,0,337.24,390.74,69.7,65.3,0.557,1211250.5,1211250.5,40049,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943932,227799.00
02/23/2019 12:45,2,2.182,ACTIVE,214.41,360.38,60.049,1550943904,"201051344000569","174011545737251",31.87,6.70,0,337.54,391.94,70.4,66.0,0.583,1227605.9,1227605.9,8284,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943933,227800.00
02/23/2019 12:45,2,2.213,ACTIVE,214.87,363.69,59.996,1550943904,"179051228000119","174011545737251",32.12,9.00,0,336.04,395.85,72.0,67.6,0.566,15327.6,15327.6,8341,0,0,0,L,46974696,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550943934,227801.00
02/23/2019 13:00,2,1.873,ACTIVE,214.41,359.18,60.033,1550944804,"201051344000579","174011545737251",32.05,6.00,0,325.82,400.66,60.8,56.8,0.495,1224785.4,1224785.4,8723,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944805,227802.00
02/23/2019 13:00,2,1.879,ACTIVE,213.29,356.48,60.028,1550944804,"201051344001025","174011545737251",31.77,7.70,0,324.62,397.66,60.5,56.5,0.477,1209302.5,1209302.5,16649,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944806,227803.00
02/23/2019 13:00,2,1.863,ACTIVE,213.51,348.96,60.012,1550944804,"201051344001093","174011545737251",20.97,6.00,0,333.03,372.71,39.6,36.3,0.309,1196287.6,1196287.6,16644,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944807,227804.00
02/23/2019 13:00,2,1.867,ACTIVE,214.19,358.58,60.017,1550944804,"201051344000458","174011545737251",31.97,7.70,0,318.91,395.55,60.5,56.4,0.499,1212360.2,1212360.2,8438,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944808,227805.00
02/23/2019 13:00,2,1.881,ACTIVE,213.06,359.78,60.022,1550944804,"201051344000890","174011545737251",32.10,5.50,0,324.62,397.66,61.1,57.1,0.491,1205708.8,1205708.8,16599,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944809,227806.00
02/23/2019 13:00,2,1.895,ACTIVE,214.41,351.67,59.975,1550944804,"201051344000988","174011545737251",20.91,6.00,0,334.84,379.62,40.1,36.8,0.327,943462.5,943462.5,8791,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944810,227807.00
02/23/2019 13:00,2,1.850,ACTIVE,213.96,357.68,60.017,1550944804,"201051344000582","174011545737251",31.83,6.00,0,322.51,396.75,59.6,55.6,0.482,1185521.9,1185521.9,16569,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944811,227808.00
02/23/2019 13:00,2,1.895,ACTIVE,213.96,356.78,60.001,1550944804,"201051344000868","174011545737251",31.65,5.50,0,319.81,397.35,60.8,56.7,0.491,1197657.9,1197657.9,40476,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944812,227809.00
02/23/2019 13:00,2,1.879,ACTIVE,214.64,358.58,59.985,1550944804,"201051344000576","174011545737251",31.87,6.30,0,320.71,400.06,60.7,56.6,0.491,1214202.0,1214202.0,12542,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944813,227810.00
02/23/2019 13:00,2,1.859,ACTIVE,214.64,360.08,60.059,1550944804,"201051344001158","174011545737251",32.12,6.00,0,323.11,398.56,60.6,56.5,0.499,1190765.6,1190765.6,8769,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944814,227811.00
02/23/2019 13:00,2,1.838,ACTIVE,213.51,358.88,60.001,1550944804,"201051344000917","174011545737251",31.99,7.70,0,336.04,396.75,59.6,55.6,0.486,1202433.6,1202433.6,16434,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944814,227812.00
02/23/2019 13:00,2,1.936,ACTIVE,213.51,348.66,59.996,1550944804,"201051344000417","174011545737251",20.71,5.50,0,333.03,372.41,40.6,37.3,0.327,974522.1,974522.1,16672,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944815,227813.00
02/23/2019 13:00,2,1.863,ACTIVE,213.29,360.08,60.001,1550944804,"201051344000685","174011545737251",32.07,5.00,0,321.91,397.96,60.5,56.4,0.513,1206716.5,1206716.5,16656,0,0,0,L,1122011218,1,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944816,227814.00
02/23/2019 13:00,2,1.908,ACTIVE,213.74,356.18,60.001,1550944804,"201051344000651","174011545737251",31.69,7.00,0,325.22,396.15,61.2,57.2,0.495,1200545.8,1200545.8,16632,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944817,227815.00
02/23/2019 13:00,2,1.898,ACTIVE,213.74,358.58,59.990,1550944804,"201051344000594","174011545737251",31.89,6.70,0,323.41,397.35,61.3,57.3,0.482,1215434.9,1215434.9,40458,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944818,227816.00
02/23/2019 13:00,2,1.893,ACTIVE,214.64,358.28,60.001,1550944804,"201051344000469","174011545737251",31.93,5.50,0,323.11,399.46,61.2,57.1,0.508,1199751.5,1199751.5,8720,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944819,227817.00
02/23/2019 13:00,2,1.891,ACTIVE,213.51,361.29,60.001,1550944804,"201051344000585","174011545737251",32.16,6.30,0,320.11,396.15,61.6,57.5,0.495,1215235.4,1215235.4,16685,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944820,227818.00
02/23/2019 13:00,2,1.906,ACTIVE,215.09,357.38,59.996,1550944804,"201051344000853","174011545737251",31.93,8.50,0,322.51,399.16,61.6,57.6,0.491,1218166.9,1218166.9,8359,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944821,227819.00
02/23/2019 13:00,2,1.857,ACTIVE,213.29,359.48,59.996,1550944804,"201051344001145","174011545737251",32.05,5.50,0,326.72,399.46,60.3,56.3,0.491,1214065.0,1214065.0,16604,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944822,227820.00
02/23/2019 13:00,2,1.895,ACTIVE,213.51,363.09,59.969,1550944804,"201051344000438","174011545737251",32.30,6.00,0,328.52,399.46,62.0,57.9,0.504,1208194.5,1208194.5,16650,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944823,227821.00
02/23/2019 13:00,2,1.916,ACTIVE,213.29,356.48,60.001,1550944804,"201051344001135","174011545737251",31.71,7.30,0,324.32,396.75,61.6,57.5,0.486,1196271.8,1196271.8,16603,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944824,227822.00
02/23/2019 13:00,2,1.898,ACTIVE,214.41,359.78,59.996,1550944804,"201051344000983","174011545737251",31.95,7.30,0,321.61,399.76,61.5,57.4,0.508,1217005.7,1217005.7,8360,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944825,227823.00
02/23/2019 13:00,2,1.900,ACTIVE,213.51,356.18,59.975,1550944804,"201051344001203","174011545737251",31.75,6.00,0,326.12,397.66,61.2,57.1,0.504,1205168.1,1205168.1,16646,0,0,0,L,1122011218,1,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944826,227824.00
02/23/2019 13:00,2,1.883,ACTIVE,213.06,356.48,59.996,1550944804,"201051344001230","174011545737251",31.71,5.00,0,336.64,397.35,60.5,56.5,0.495,1199613.4,1199613.4,16454,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944827,227825.00
02/23/2019 13:00,2,1.914,ACTIVE,213.06,356.18,59.990,1550944804,"201051344000646","174011545737251",31.65,6.30,0,327.02,397.96,61.4,57.3,0.513,1194235.4,1194235.4,16617,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944828,227826.00
02/23/2019 13:00,2,1.900,ACTIVE,214.19,358.88,59.985,1550944804,"201051344000867","174011545737251",31.99,6.70,0,324.62,396.75,61.6,57.5,0.482,1196343.3,1196343.3,40504,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944829,227827.00
02/23/2019 13:00,2,1.902,ACTIVE,214.64,359.48,59.980,1550944804,"201051344000633","174011545737251",32.01,7.30,0,325.52,397.05,61.8,57.7,0.495,1195312.6,1195312.6,40565,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944829,227828.00
02/23/2019 13:00,2,1.906,ACTIVE,212.83,362.19,59.980,1550944804,"201051344000955","174011545737251",32.38,6.70,0,326.12,397.96,62.5,58.4,0.508,1213457.7,1213457.7,16642,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944830,227829.00
02/23/2019 13:00,2,1.916,ACTIVE,214.19,357.38,59.975,1550944804,"201051344000648","174011545737251",31.85,5.50,0,319.51,396.75,61.8,57.8,0.499,1206295.5,1206295.5,40092,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944831,227830.00
02/23/2019 13:00,2,1.932,ACTIVE,214.87,356.18,59.985,1550944804,"201051344000645","174011545737251",31.73,7.30,0,320.11,396.15,62.1,58.0,0.499,1211266.7,1211266.7,40050,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944832,227831.00
02/23/2019 13:00,2,1.947,ACTIVE,214.41,358.58,60.022,1550944804,"201051344000569","174011545737251",31.85,7.00,0,324.32,395.55,62.9,58.7,0.513,1227622.2,1227622.2,8285,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944833,227832.00
02/23/2019 13:00,2,1.996,ACTIVE,214.87,362.19,59.975,1550944804,"179051228000119","174011545737251",31.89,9.70,0,323.72,395.25,64.5,60.3,0.535,15344.3,15344.3,8342,0,0,0,L,46974696,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550944834,227833.00
02/23/2019 13:15,2,2.879,ACTIVE,215.32,356.78,60.033,1550945704,"201051344000579","174011545737251",32.18,7.30,0,339.65,399.16,93.9,88.7,0.429,1224803.3,1224803.3,8724,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945705,227834.00
02/23/2019 13:15,2,2.887,ACTIVE,213.96,351.07,59.985,1550945704,"201051344001025","174011545737251",31.77,9.70,0,337.24,395.85,92.9,87.7,0.402,1209320.2,1209320.2,16650,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945706,227835.00
02/23/2019 13:15,2,2.812,ACTIVE,213.96,353.17,60.022,1550945704,"201051344001093","174011545737251",21.13,6.00,0,333.03,380.82,60.2,56.2,0.477,1196299.1,1196299.1,16645,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945707,227836.00
02/23/2019 13:15,2,2.834,ACTIVE,215.09,355.88,60.028,1550945704,"201051344000458","174011545737251",32.18,9.70,0,337.84,395.85,92.5,87.3,0.433,1212377.9,1212377.9,8439,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945708,227837.00
02/23/2019 13:15,2,2.857,ACTIVE,213.51,354.07,60.028,1550945704,"201051344000890","174011545737251",31.95,7.00,0,338.14,398.26,92.5,87.4,0.420,1205726.7,1205726.7,16600,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945709,227838.00
02/23/2019 13:15,2,2.889,ACTIVE,215.09,356.18,60.033,1550945704,"201051344000988","174011545737251",20.87,6.00,0,335.44,385.33,61.0,57.0,0.513,943474.2,943474.2,8792,0,0,0,L,1122011218,1,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945710,227839.00
02/23/2019 13:15,2,2.775,ACTIVE,214.41,356.18,60.017,1550945704,"201051344000582","174011545737251",32.14,8.00,0,335.44,397.05,90.4,85.3,0.411,1185539.4,1185539.4,16570,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945711,227840.00
02/23/2019 13:15,2,2.850,ACTIVE,214.41,353.17,60.028,1550945704,"201051344000868","174011545737251",31.93,7.30,0,336.34,395.55,92.1,87.0,0.415,1197675.8,1197675.8,40477,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945712,227841.00
02/23/2019 13:15,2,2.834,ACTIVE,215.54,354.67,60.017,1550945704,"201051344000576","174011545737251",32.03,8.00,0,337.84,396.45,91.8,86.7,0.420,1214219.8,1214219.8,12543,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945713,227842.00
02/23/2019 13:15,2,2.822,ACTIVE,215.32,354.37,60.033,1550945704,"201051344001158","174011545737251",31.99,6.30,0,337.54,394.95,91.4,86.3,0.429,1190783.4,1190783.4,8770,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945714,227843.00
02/23/2019 13:15,2,2.762,ACTIVE,214.19,354.37,60.038,1550945704,"201051344000917","174011545737251",31.97,9.00,0,336.04,396.15,89.4,84.4,0.411,1202451.0,1202451.0,16435,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945715,227844.00
02/23/2019 13:15,2,2.826,ACTIVE,213.74,352.27,60.038,1550945704,"201051344000417","174011545737251",21.07,6.00,0,333.33,381.42,60.3,56.3,0.508,974533.7,974533.7,16673,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945716,227845.00
02/23/2019 13:15,2,2.801,ACTIVE,213.51,355.58,60.054,1550945704,"201051344000685","174011545737251",32.16,6.00,0,336.64,396.45,91.3,86.2,0.433,1206734.2,1206734.2,16657,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945717,227846.00
02/23/2019 13:15,2,2.824,ACTIVE,214.19,354.67,60.022,1550945704,"201051344000651","174011545737251",32.03,8.50,0,336.34,395.85,91.6,86.5,0.415,1200563.6,1200563.6,16633,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945717,227847.00
02/23/2019 13:15,2,2.832,ACTIVE,213.96,356.18,60.022,1550945704,"201051344000594","174011545737251",32.12,8.50,0,336.64,396.75,92.2,87.0,0.411,1215452.9,1215452.9,40459,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945718,227848.00
02/23/2019 13:15,2,2.801,ACTIVE,215.32,356.48,60.028,1550945704,"201051344000469","174011545737251",32.18,6.70,0,336.64,397.05,91.3,86.2,0.429,1199769.3,1199769.3,8721,0,0,0,L,1122011218,1,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945719,227849.00
02/23/2019 13:15,2,2.812,ACTIVE,214.19,356.18,60.038,1550945704,"201051344000585","174011545737251",32.12,7.30,0,337.54,396.45,91.6,86.5,0.420,1215253.3,1215253.3,16686,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945720,227850.00
02/23/2019 13:15,2,2.848,ACTIVE,215.77,352.57,60.054,1550945704,"201051344000853","174011545737251",31.87,10.00,0,338.44,399.16,92.0,86.8,0.411,1218184.9,1218184.9,8360,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945721,227851.00
02/23/2019 13:15,2,2.771,ACTIVE,213.74,355.88,60.028,1550945704,"201051344001145","174011545737251",32.22,6.70,0,338.14,398.26,90.4,85.3,0.411,1214082.7,1214082.7,16605,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945722,227852.00
02/23/2019 13:15,2,2.781,ACTIVE,213.96,360.38,60.038,1550945704,"201051344000438","174011545737251",32.66,7.30,0,339.95,400.36,92.1,87.0,0.420,1208212.5,1208212.5,16651,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945723,227853.00
02/23/2019 13:15,2,2.801,ACTIVE,213.74,354.97,60.017,1550945704,"201051344001135","174011545737251",32.10,9.30,0,336.34,397.66,91.2,86.1,0.415,1196289.7,1196289.7,16604,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945724,227854.00
02/23/2019 13:15,2,2.812,ACTIVE,215.09,354.07,60.012,1550945704,"201051344000983","174011545737251",32.01,9.70,0,337.84,396.75,91.2,86.1,0.429,1217023.6,1217023.6,8361,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945725,227855.00
02/23/2019 13:15,2,2.775,ACTIVE,213.96,356.48,60.033,1550945704,"201051344001203","174011545737251",32.24,7.30,0,336.94,397.05,90.8,85.7,0.420,1205185.9,1205185.9,16647,0,0,0,L,1122011218,1,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945726,227856.00
02/23/2019 13:15,2,2.730,ACTIVE,213.29,356.48,60.022,1550945704,"201051344001230","174011545737251",32.34,6.30,0,336.64,397.66,89.4,84.3,0.407,1199630.9,1199630.9,16455,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945727,227857.00
02/23/2019 13:15,2,2.797,ACTIVE,213.29,355.28,59.990,1550945704,"201051344000646","174011545737251",32.05,7.30,0,335.14,397.05,90.8,85.7,0.424,1194253.2,1194253.2,16618,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945728,227858.00
02/23/2019 13:15,2,2.797,ACTIVE,214.64,356.78,60.017,1550945704,"201051344000867","174011545737251",32.26,8.00,0,336.94,397.05,91.4,86.3,0.407,1196361.1,1196361.1,40505,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945729,227859.00
02/23/2019 13:15,2,2.814,ACTIVE,215.09,355.28,59.990,1550945704,"201051344000633","174011545737251",32.10,9.30,0,337.54,394.95,91.6,86.5,0.411,1195330.5,1195330.5,40566,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945730,227860.00
02/23/2019 13:15,2,2.836,ACTIVE,213.29,356.48,60.017,1550945704,"201051344000955","174011545737251",32.22,8.50,0,337.54,398.86,92.6,87.4,0.433,1213475.8,1213475.8,16643,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945731,227861.00
