ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 13:15,2,2.830,ACTIVE,214.87,352.87,60.017,1550945704,"201051344000648","174011545737251",31.95,6.70,0,336.94,395.55,91.6,86.5,0.420,1206313.4,1206313.4,40093,0,0,0,L,1122011218,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945732,227862.00
02/23/2019 13:15,2,2.887,ACTIVE,215.32,350.17,60.017,1550945704,"201051344000645","174011545737251",31.61,8.00,0,336.94,393.45,92.5,87.3,0.420,1211284.6,1211284.6,40051,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945733,227863.00
02/23/2019 13:15,2,2.871,ACTIVE,215.09,354.97,60.022,1550945704,"201051344000569","174011545737251",32.03,8.50,0,337.84,396.15,93.2,88.0,0.429,1227640.3,1227640.3,8286,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945734,227864.00
02/23/2019 13:15,2,2.902,ACTIVE,215.54,354.37,60.022,1550945704,"179051228000119","174011545737251",32.24,11.30,0,332.43,397.35,94.8,89.6,0.442,15362.8,15362.8,8343,0,0,0,L,46974696,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550945734,227865.00
02/23/2019 13:30,2,2.295,ACTIVE,214.64,362.19,60.028,1550946604,"201051344000579","174011545737251",31.97,7.30,0,323.41,398.56,74.3,69.8,0.614,1224822.1,1224822.1,8725,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946605,227866.00
02/23/2019 13:30,2,2.305,ACTIVE,213.96,359.48,60.022,1550946604,"201051344001025","174011545737251",31.79,10.00,0,323.41,394.05,74.2,69.7,0.579,1209338.9,1209338.9,16651,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946606,227867.00
02/23/2019 13:30,2,2.326,ACTIVE,213.96,352.27,60.012,1550946604,"201051344001093","174011545737251",20.71,6.70,0,319.81,387.74,48.8,45.2,0.384,1196311.1,1196311.1,16646,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946607,227868.00
02/23/2019 13:30,2,2.252,ACTIVE,214.41,360.99,60.028,1550946604,"201051344000458","174011545737251",31.95,9.00,0,321.91,394.65,72.9,68.5,0.610,1212396.5,1212396.5,8440,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946608,227869.00
02/23/2019 13:30,2,2.330,ACTIVE,213.51,358.28,60.017,1550946604,"201051344000890","174011545737251",31.57,6.30,0,323.11,395.25,74.5,70.0,0.601,1205745.4,1205745.4,16601,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946609,227870.00
02/23/2019 13:30,2,2.303,ACTIVE,214.41,354.67,60.038,1550946604,"201051344000988","174011545737251",20.71,6.70,0,318.30,391.34,48.3,44.7,0.402,943486.3,943486.3,8793,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946610,227871.00
02/23/2019 13:30,2,2.242,ACTIVE,214.41,361.59,60.033,1550946604,"201051344000582","174011545737251",31.85,7.70,0,324.32,394.65,72.3,67.9,0.579,1185557.7,1185557.7,16571,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946611,227872.00
02/23/2019 13:30,2,2.275,ACTIVE,213.96,359.48,60.017,1550946604,"201051344000868","174011545737251",31.61,6.70,0,321.01,393.45,72.8,68.4,0.588,1197694.3,1197694.3,40478,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946612,227873.00
02/23/2019 13:30,2,2.256,ACTIVE,214.87,360.69,60.038,1550946604,"201051344000576","174011545737251",31.71,7.30,0,317.70,397.05,72.4,67.9,0.597,1214238.4,1214238.4,12544,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946613,227874.00
02/23/2019 13:30,2,2.215,ACTIVE,214.64,362.79,60.033,1550946604,"201051344001158","174011545737251",32.01,7.00,0,321.01,395.85,71.7,67.3,0.597,1190801.8,1190801.8,8771,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946614,227875.00
02/23/2019 13:30,2,2.236,ACTIVE,214.19,359.48,60.028,1550946604,"201051344000917","174011545737251",31.69,9.00,0,330.33,394.35,71.8,67.4,0.601,1202469.2,1202469.2,16436,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946615,227876.00
02/23/2019 13:30,2,2.283,ACTIVE,213.96,351.07,60.001,1550946604,"201051344000417","174011545737251",20.75,6.30,0,320.11,387.44,48.0,44.4,0.393,974545.7,974545.7,16674,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946616,227877.00
02/23/2019 13:30,2,2.252,ACTIVE,213.96,360.38,60.033,1550946604,"201051344000685","174011545737251",31.75,6.00,0,324.02,394.95,72.4,68.0,0.610,1206752.7,1206752.7,16658,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946617,227878.00
02/23/2019 13:30,2,2.250,ACTIVE,214.19,360.38,60.033,1550946604,"201051344000651","174011545737251",31.71,8.50,0,322.21,394.65,72.2,67.8,0.579,1200582.2,1200582.2,16634,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946618,227879.00
02/23/2019 13:30,2,2.240,ACTIVE,213.51,362.49,60.028,1550946604,"201051344000594","174011545737251",31.95,8.50,0,321.31,396.45,72.5,68.1,0.579,1215471.6,1215471.6,40460,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946619,227880.00
02/23/2019 13:30,2,2.207,ACTIVE,214.64,361.89,60.038,1550946604,"201051344000469","174011545737251",31.95,7.00,0,321.01,395.25,71.5,67.0,0.605,1199787.8,1199787.8,8722,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946620,227881.00
02/23/2019 13:30,2,2.232,ACTIVE,214.19,361.29,60.043,1550946604,"201051344000585","174011545737251",31.85,7.30,0,322.81,395.85,72.0,67.6,0.588,1215271.9,1215271.9,16687,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946620,227882.00
02/23/2019 13:30,2,2.221,ACTIVE,215.09,360.38,60.033,1550946604,"201051344000853","174011545737251",31.71,10.00,0,324.62,397.66,71.3,66.9,0.570,1218203.4,1218203.4,8361,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946621,227883.00
02/23/2019 13:30,2,2.203,ACTIVE,213.96,360.99,60.017,1550946604,"201051344001145","174011545737251",31.99,6.70,0,326.12,397.05,71.4,67.0,0.588,1214101.1,1214101.1,16606,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946622,227884.00
02/23/2019 13:30,2,2.225,ACTIVE,214.19,360.99,60.028,1550946604,"201051344000438","174011545737251",31.89,6.70,0,323.11,397.05,71.9,67.5,0.588,1208231.1,1208231.1,16652,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946623,227885.00
02/23/2019 13:30,2,2.205,ACTIVE,213.74,360.38,60.028,1550946604,"201051344001135","174011545737251",31.85,9.00,0,326.72,395.55,71.1,66.7,0.583,1196308.1,1196308.1,16605,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946624,227886.00
02/23/2019 13:30,2,2.164,ACTIVE,214.19,362.19,60.043,1550946604,"201051344000983","174011545737251",32.03,8.50,0,322.81,397.66,70.2,65.9,0.597,1217042.0,1217042.0,8362,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946625,227887.00
02/23/2019 13:30,2,2.197,ACTIVE,214.19,358.58,60.038,1550946604,"201051344001203","174011545737251",31.73,7.30,0,320.11,395.25,70.6,66.2,0.583,1205204.3,1205204.3,16648,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946626,227888.00
02/23/2019 13:30,2,2.166,ACTIVE,213.51,361.29,60.043,1550946604,"201051344001230","174011545737251",31.89,6.00,0,326.12,394.65,69.9,65.6,0.570,1199649.0,1199649.0,16456,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946627,227889.00
02/23/2019 13:30,2,2.180,ACTIVE,213.51,358.58,60.033,1550946604,"201051344000646","174011545737251",31.59,7.30,0,326.12,396.15,69.8,65.4,0.579,1194271.5,1194271.5,16619,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946628,227890.00
02/23/2019 13:30,2,2.162,ACTIVE,214.19,359.78,60.038,1550946604,"201051344000867","174011545737251",31.79,8.00,0,320.41,394.05,69.6,65.3,0.552,1196379.5,1196379.5,40506,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946629,227891.00
02/23/2019 13:30,2,2.152,ACTIVE,214.41,360.38,60.038,1550946604,"201051344000633","174011545737251",31.85,9.30,0,324.02,393.75,69.5,65.1,0.557,1195348.8,1195348.8,40567,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946630,227892.00
02/23/2019 13:30,2,2.174,ACTIVE,213.51,360.69,60.038,1550946604,"201051344000955","174011545737251",31.89,8.00,0,324.92,395.85,70.2,65.9,0.583,1213494.3,1213494.3,16644,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946631,227893.00
02/23/2019 13:30,2,2.127,ACTIVE,213.96,360.08,60.043,1550946604,"201051344000648","174011545737251",31.95,6.70,0,321.01,394.95,68.8,64.5,0.561,1206331.7,1206331.7,40094,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946632,227894.00
02/23/2019 13:30,2,2.154,ACTIVE,214.64,358.28,60.033,1550946604,"201051344000645","174011545737251",31.55,8.00,0,318.91,396.45,68.8,64.5,0.548,1211303.1,1211303.1,40052,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946633,227895.00
02/23/2019 13:30,2,2.156,ACTIVE,214.19,358.88,60.054,1550946604,"201051344000569","174011545737251",31.61,8.50,0,319.51,395.25,69.0,64.7,0.575,1227658.9,1227658.9,8287,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946634,227896.00
02/23/2019 13:30,2,2.215,ACTIVE,214.41,362.19,60.033,1550946604,"179051228000119","174011545737251",31.55,11.70,0,320.41,396.75,70.8,66.4,0.579,15381.8,15381.8,8344,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550946635,227897.00
02/23/2019 13:45,2,1.752,ACTIVE,213.96,356.18,60.033,1550947504,"201051344000579","174011545737251",31.77,7.00,0,337.84,392.25,56.4,52.5,0.446,1224836.2,1224836.2,8726,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947505,227898.00
02/23/2019 13:45,2,1.748,ACTIVE,213.51,354.07,60.028,1550947504,"201051344001025","174011545737251",31.59,9.00,0,335.74,389.84,55.9,52.1,0.438,1209352.8,1209352.8,16652,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947506,227899.00
02/23/2019 13:45,2,1.762,ACTIVE,213.51,348.06,60.028,1550947504,"201051344001093","174011545737251",20.71,6.70,0,333.93,373.01,37.0,33.8,0.278,1196320.2,1196320.2,16647,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947507,227900.00
02/23/2019 13:45,2,1.742,ACTIVE,213.96,352.87,60.022,1550947504,"201051344000458","174011545737251",31.43,8.50,0,337.24,389.84,55.5,51.6,0.460,1212410.3,1212410.3,8441,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947508,227901.00
02/23/2019 13:45,2,1.758,ACTIVE,213.29,356.48,60.033,1550947504,"201051344000890","174011545737251",31.81,6.00,0,335.44,391.64,56.6,52.8,0.446,1205759.5,1205759.5,16602,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947509,227902.00
02/23/2019 13:45,2,1.764,ACTIVE,213.74,349.86,60.033,1550947504,"201051344000988","174011545737251",20.56,6.70,0,336.64,374.81,36.7,33.5,0.292,943495.3,943495.3,8794,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947510,227903.00
02/23/2019 13:45,2,1.729,ACTIVE,214.19,354.37,60.028,1550947504,"201051344000582","174011545737251",31.41,7.30,0,335.14,389.54,55.0,51.2,0.438,1185571.4,1185571.4,16572,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947511,227904.00
02/23/2019 13:45,2,1.732,ACTIVE,213.51,356.48,60.033,1550947504,"201051344000868","174011545737251",31.79,6.30,0,335.14,388.04,55.8,51.9,0.446,1197708.3,1197708.3,40479,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947512,227905.00
02/23/2019 13:45,2,1.748,ACTIVE,214.41,354.67,60.038,1550947504,"201051344000576","174011545737251",31.45,7.00,0,336.34,391.64,55.7,51.9,0.451,1214252.2,1214252.2,12545,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947513,227906.00
02/23/2019 13:45,2,1.699,ACTIVE,213.96,356.78,60.038,1550947504,"201051344001158","174011545737251",31.95,6.70,0,335.44,388.64,55.0,51.2,0.451,1190815.5,1190815.5,8772,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947514,227907.00
02/23/2019 13:45,2,1.719,ACTIVE,213.96,354.67,60.022,1550947504,"201051344000917","174011545737251",31.61,8.50,0,334.84,391.04,55.0,51.2,0.446,1202482.8,1202482.8,16437,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947515,227908.00
02/23/2019 13:45,2,1.775,ACTIVE,213.74,347.46,60.038,1550947504,"201051344000417","174011545737251",20.65,6.00,0,334.54,371.51,37.1,33.9,0.296,974554.8,974554.8,16675,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947516,227909.00
02/23/2019 13:45,2,1.742,ACTIVE,213.74,354.07,60.043,1550947504,"201051344000685","174011545737251",31.55,5.50,0,335.44,388.04,55.6,51.8,0.468,1206766.5,1206766.5,16659,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947517,227910.00
02/23/2019 13:45,2,1.729,ACTIVE,213.74,357.08,60.033,1550947504,"201051344000651","174011545737251",31.89,8.00,0,336.34,390.14,55.8,51.9,0.442,1200596.0,1200596.0,16635,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947518,227911.00
02/23/2019 13:45,2,1.746,ACTIVE,213.29,356.78,60.017,1550947504,"201051344000594","174011545737251",31.79,7.70,0,335.74,389.24,56.2,52.4,0.438,1215485.6,1215485.6,40461,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947519,227912.00
02/23/2019 13:45,2,1.734,ACTIVE,214.19,355.28,60.028,1550947504,"201051344000469","174011545737251",31.65,6.30,0,336.34,390.44,55.6,51.7,0.464,1199801.6,1199801.6,8723,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947519,227913.00
02/23/2019 13:45,2,1.756,ACTIVE,213.74,354.97,60.038,1550947504,"201051344000585","174011545737251",31.59,7.00,0,335.74,387.44,56.2,52.3,0.446,1215285.8,1215285.8,16688,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947520,227914.00
02/23/2019 13:45,2,1.744,ACTIVE,214.64,354.97,60.028,1550947504,"201051344000853","174011545737251",31.67,9.70,0,338.14,388.94,56.0,52.1,0.446,1218217.3,1218217.3,8362,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947521,227915.00
02/23/2019 13:45,2,1.746,ACTIVE,213.51,352.87,60.028,1550947504,"201051344001145","174011545737251",31.33,6.00,0,336.64,391.64,55.5,51.6,0.446,1214114.8,1214114.8,16607,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947522,227916.00
02/23/2019 13:45,2,1.742,ACTIVE,213.74,357.68,60.038,1550947504,"201051344000438","174011545737251",32.01,6.30,0,336.64,391.04,56.5,52.6,0.455,1208245.1,1208245.1,16653,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947523,227917.00
02/23/2019 13:45,2,1.734,ACTIVE,213.29,354.97,60.028,1550947504,"201051344001135","174011545737251",31.73,8.00,0,335.44,387.44,55.8,51.9,0.446,1196322.0,1196322.0,16606,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947524,227918.00
02/23/2019 13:45,2,1.736,ACTIVE,213.96,354.07,60.028,1550947504,"201051344000983","174011545737251",31.59,8.00,0,337.24,391.64,55.6,51.7,0.464,1217055.8,1217055.8,8363,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947525,227919.00
02/23/2019 13:45,2,1.729,ACTIVE,213.74,355.58,60.033,1550947504,"201051344001203","174011545737251",31.79,7.00,0,336.04,388.04,55.7,51.8,0.455,1205218.1,1205218.1,16649,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947526,227920.00
02/23/2019 13:45,2,1.725,ACTIVE,213.29,353.77,60.028,1550947504,"201051344001230","174011545737251",31.51,5.50,0,335.14,388.34,55.0,51.2,0.442,1199662.7,1199662.7,16457,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947527,227921.00
02/23/2019 13:45,2,1.734,ACTIVE,213.06,354.07,60.017,1550947504,"201051344000646","174011545737251",31.45,7.00,0,334.54,386.83,55.2,51.4,0.451,1194285.2,1194285.2,16620,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947528,227922.00
02/23/2019 13:45,2,1.730,ACTIVE,213.96,354.37,60.033,1550947504,"201051344000867","174011545737251",31.63,7.70,0,336.64,386.83,55.5,51.6,0.433,1196393.3,1196393.3,40507,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947529,227923.00
02/23/2019 13:45,2,1.721,ACTIVE,214.19,355.88,60.017,1550947504,"201051344000633","174011545737251",31.71,9.00,0,336.64,386.53,55.4,51.5,0.446,1195362.6,1195362.6,40568,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947530,227924.00
02/23/2019 13:45,2,1.760,ACTIVE,213.06,354.07,59.996,1550947504,"201051344000955","174011545737251",31.51,7.70,0,335.44,389.54,56.1,52.3,0.460,1213508.2,1213508.2,16645,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947531,227925.00
02/23/2019 13:45,2,1.734,ACTIVE,213.96,353.17,60.028,1550947504,"201051344000648","174011545737251",31.49,6.30,0,336.94,387.44,55.3,51.5,0.446,1206345.5,1206345.5,40095,0,0,0,L,1122011218,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947532,227926.00
02/23/2019 13:45,2,1.752,ACTIVE,214.19,353.17,60.033,1550947504,"201051344000645","174011545737251",31.21,7.70,0,336.34,387.44,55.4,51.5,0.442,1211316.9,1211316.9,40053,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947533,227927.00
02/23/2019 13:45,2,1.744,ACTIVE,213.96,355.58,60.033,1550947504,"201051344000569","174011545737251",31.67,7.70,0,336.34,387.14,56.0,52.1,0.455,1227672.8,1227672.8,8288,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947535,227928.00
02/23/2019 13:45,2,1.787,ACTIVE,214.19,357.68,60.006,1550947504,"179051228000119","174011545737251",31.85,10.30,0,334.24,392.55,57.7,53.8,0.464,15386.7,15386.7,8345,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550947536,227929.00
02/23/2019 14:00,2,1.590,ACTIVE,214.19,354.97,60.086,1550948404,"201051344000579","174011545737251",31.83,6.70,0,334.84,381.73,51.3,47.6,0.415,1224848.1,1224848.1,8727,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948405,227930.00
02/23/2019 14:00,2,1.586,ACTIVE,213.74,352.27,60.038,1550948404,"201051344001025","174011545737251",31.63,8.00,0,333.93,378.42,50.8,47.1,0.393,1209364.7,1209364.7,16653,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948406,227931.00
02/23/2019 14:00,2,1.602,ACTIVE,213.74,347.16,60.043,1550948404,"201051344001093","174011545737251",20.77,6.30,0,333.03,363.69,33.8,30.7,0.252,1196327.9,1196327.9,16648,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948407,227932.00
02/23/2019 14:00,2,1.582,ACTIVE,213.96,351.97,60.049,1550948404,"201051344000458","174011545737251",31.51,8.00,0,335.44,379.62,50.5,46.8,0.415,1212422.1,1212422.1,8442,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948408,227933.00
02/23/2019 14:00,2,1.611,ACTIVE,213.51,353.47,60.070,1550948404,"201051344000890","174011545737251",31.63,6.00,0,333.63,381.12,51.6,47.9,0.402,1205771.6,1205771.6,16603,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948409,227934.00
02/23/2019 14:00,2,1.592,ACTIVE,213.96,348.66,60.043,1550948404,"201051344000988","174011545737251",20.69,6.70,0,334.24,366.70,33.4,30.3,0.270,943502.9,943502.9,8795,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948410,227935.00
02/23/2019 14:00,2,1.572,ACTIVE,214.19,352.87,60.038,1550948404,"201051344000582","174011545737251",31.55,6.70,0,334.24,378.42,50.2,46.6,0.398,1185583.0,1185583.0,16573,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948411,227936.00
02/23/2019 14:00,2,1.592,ACTIVE,213.74,352.87,60.038,1550948404,"201051344000868","174011545737251",31.49,6.00,0,335.14,378.42,50.9,47.2,0.407,1197720.0,1197720.0,40480,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948412,227937.00
02/23/2019 14:00,2,1.576,ACTIVE,214.41,355.58,60.033,1550948404,"201051344000576","174011545737251",31.79,6.70,0,335.74,380.22,50.7,47.0,0.407,1214264.0,1214264.0,12546,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948413,227938.00
02/23/2019 14:00,2,1.570,ACTIVE,214.41,352.27,60.038,1550948404,"201051344001158","174011545737251",31.57,6.30,0,336.04,380.82,50.2,46.5,0.411,1190827.2,1190827.2,8773,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948414,227939.00
02/23/2019 14:00,2,1.570,ACTIVE,213.96,353.77,60.033,1550948404,"201051344000917","174011545737251",31.63,8.00,0,334.54,379.32,50.4,46.7,0.407,1202494.4,1202494.4,16438,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948415,227940.00
02/23/2019 14:00,2,1.646,ACTIVE,213.96,347.16,60.049,1550948404,"201051344000417","174011545737251",20.24,6.00,0,333.03,363.69,33.8,30.7,0.265,974562.5,974562.5,16676,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948416,227941.00
02/23/2019 14:00,2,1.594,ACTIVE,213.74,351.97,60.012,1550948404,"201051344000685","174011545737251",31.41,5.00,0,334.24,380.22,50.7,47.0,0.424,1206778.2,1206778.2,16660,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948417,227942.00
02/23/2019 14:00,2,1.605,ACTIVE,213.96,351.37,60.043,1550948404,"201051344000651","174011545737251",31.33,7.70,0,333.63,379.62,51.0,47.3,0.407,1200607.8,1200607.8,16636,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948418,227943.00
02/23/2019 14:00,2,1.584,ACTIVE,213.51,357.38,60.022,1550948404,"201051344000594","174011545737251",32.03,7.30,0,333.63,379.92,51.5,47.7,0.402,1215497.5,1215497.5,40462,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948419,227944.00
02/23/2019 14:00,2,1.598,ACTIVE,214.19,352.87,60.038,1550948404,"201051344000469","174011545737251",31.47,6.00,0,334.84,379.62,51.0,47.3,0.420,1199813.4,1199813.4,8724,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948419,227945.00
02/23/2019 14:00,2,1.588,ACTIVE,213.96,356.48,60.049,1550948404,"201051344000585","174011545737251",31.97,6.70,0,333.93,380.22,51.4,47.7,0.398,1215297.7,1215297.7,16689,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948420,227946.00
02/23/2019 14:00,2,1.596,ACTIVE,214.64,352.87,60.049,1550948404,"201051344000853","174011545737251",31.55,9.00,0,336.64,377.82,51.0,47.3,0.407,1218229.1,1218229.1,8363,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948421,227947.00
02/23/2019 14:00,2,1.586,ACTIVE,213.74,353.17,60.054,1550948404,"201051344001145","174011545737251",31.67,5.50,0,333.03,380.82,50.9,47.2,0.411,1214126.5,1214126.5,16608,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948422,227948.00
02/23/2019 14:00,2,1.600,ACTIVE,213.74,355.58,60.049,1550948404,"201051344000438","174011545737251",31.83,6.00,0,334.54,381.73,51.6,47.9,0.411,1208257.0,1208257.0,16654,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948423,227949.00
02/23/2019 14:00,2,1.586,ACTIVE,213.51,354.37,60.043,1550948404,"201051344001135","174011545737251",31.73,8.00,0,334.24,379.92,51.0,47.3,0.411,1196333.7,1196333.7,16607,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948424,227950.00
02/23/2019 14:00,2,1.566,ACTIVE,214.19,357.08,60.049,1550948404,"201051344000983","174011545737251",31.99,7.70,0,335.44,380.22,50.8,47.1,0.420,1217067.5,1217067.5,8364,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948425,227951.00
02/23/2019 14:00,2,1.598,ACTIVE,213.96,352.57,60.038,1550948404,"201051344001203","174011545737251",31.55,6.70,0,334.54,381.12,51.0,47.3,0.415,1205229.8,1205229.8,16650,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948426,227952.00
02/23/2019 14:00,2,1.578,ACTIVE,213.51,352.87,60.043,1550948404,"201051344001230","174011545737251",31.63,5.50,0,333.03,379.62,50.6,46.9,0.402,1199674.3,1199674.3,16458,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948427,227953.00
02/23/2019 14:00,2,1.584,ACTIVE,213.51,351.67,60.043,1550948404,"201051344000646","174011545737251",31.43,6.70,0,333.33,378.42,50.5,46.8,0.407,1194296.8,1194296.8,16621,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948428,227954.00
02/23/2019 14:00,2,1.602,ACTIVE,213.96,351.37,60.049,1550948404,"201051344000867","174011545737251",31.41,7.00,0,334.24,379.32,51.0,47.3,0.402,1196405.1,1196405.1,40508,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948429,227955.00
02/23/2019 14:00,2,1.584,ACTIVE,214.41,353.77,60.033,1550948404,"201051344000633","174011545737251",31.61,8.00,0,334.24,378.42,50.8,47.1,0.407,1195374.3,1195374.3,40569,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948430,227956.00
02/23/2019 14:00,2,1.592,ACTIVE,213.29,356.48,60.054,1550948404,"201051344000955","174011545737251",31.93,7.30,0,333.93,379.32,51.5,47.8,0.420,1213520.1,1213520.1,16646,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948431,227957.00
02/23/2019 14:00,2,1.578,ACTIVE,213.96,354.07,60.022,1550948404,"201051344000648","174011545737251",31.73,6.00,0,334.24,379.32,50.8,47.1,0.411,1206357.2,1206357.2,40096,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948431,227958.00
02/23/2019 14:00,2,1.592,ACTIVE,214.41,352.87,60.038,1550948404,"201051344000645","174011545737251",31.51,7.70,0,334.54,377.22,50.8,47.1,0.402,1211328.6,1211328.6,40054,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948432,227959.00
02/23/2019 14:00,2,1.605,ACTIVE,214.19,352.57,60.049,1550948404,"201051344000569","174011545737251",31.55,7.70,0,334.54,380.52,51.3,47.6,0.415,1227684.6,1227684.6,8289,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948433,227960.00
02/23/2019 14:00,2,1.650,ACTIVE,214.64,356.78,60.070,1550948404,"179051228000119","174011545737251",31.91,10.00,0,335.44,383.23,53.3,49.5,0.420,15399.0,15399.0,8346,0,0,0,L,46974696,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550948434,227961.00
02/23/2019 14:15,2,1.125,ACTIVE,214.19,352.27,60.038,1550949304,"201051344000579","174011545737251",31.95,6.00,0,334.24,379.32,36.5,33.3,0.278,1224857.5,1224857.5,8728,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949306,227962.00
02/23/2019 14:15,2,1.129,ACTIVE,213.96,346.56,60.059,1550949304,"201051344001025","174011545737251",31.33,7.30,0,333.63,376.92,35.9,32.7,0.265,1209373.9,1209373.9,16654,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949307,227963.00
02/23/2019 14:15,2,1.148,ACTIVE,213.96,344.15,59.996,1550949304,"201051344001093","174011545737251",20.44,6.00,0,332.73,361.59,23.8,21.0,0.168,1196333.8,1196333.8,16649,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949308,227964.00
02/23/2019 14:15,2,1.123,ACTIVE,213.96,347.16,60.043,1550949304,"201051344000458","174011545737251",31.17,7.70,0,334.24,375.71,35.5,32.3,0.278,1212431.2,1212431.2,8443,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949309,227965.00
02/23/2019 14:15,2,1.146,ACTIVE,213.74,347.46,60.043,1550949304,"201051344000890","174011545737251",31.41,5.50,0,332.73,377.22,36.5,33.3,0.274,1205781.0,1205781.0,16604,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949309,227966.00
02/23/2019 14:15,2,1.117,ACTIVE,213.96,345.66,60.075,1550949304,"201051344000988","174011545737251",20.52,6.30,0,334.24,363.99,23.2,20.5,0.177,943508.7,943508.7,8796,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949310,227967.00
02/23/2019 14:15,2,1.104,ACTIVE,214.41,347.76,60.033,1550949304,"201051344000582","174011545737251",31.33,6.30,0,334.54,376.31,35.0,31.9,0.265,1185592.0,1185592.0,16574,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949311,227968.00
02/23/2019 14:15,2,1.139,ACTIVE,213.74,346.86,60.049,1550949304,"201051344000868","174011545737251",30.91,5.50,0,333.33,373.61,35.7,32.5,0.274,1197729.2,1197729.2,40481,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949312,227969.00
02/23/2019 14:15,2,1.111,ACTIVE,214.41,348.66,60.043,1550949304,"201051344000576","174011545737251",31.43,6.30,0,334.54,376.01,35.4,32.2,0.274,1214273.1,1214273.1,12547,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949313,227970.00
02/23/2019 14:15,2,1.115,ACTIVE,214.19,347.16,60.043,1550949304,"201051344001158","174011545737251",30.89,5.50,0,334.54,374.51,34.9,31.7,0.274,1190836.2,1190836.2,8774,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949314,227971.00
02/23/2019 14:15,2,1.078,ACTIVE,214.19,349.86,60.038,1550949304,"201051344000917","174011545737251",31.61,7.70,0,334.24,376.62,34.5,31.4,0.265,1202503.4,1202503.4,16439,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949315,227972.00
02/23/2019 14:15,2,1.156,ACTIVE,213.96,344.15,60.086,1550949304,"201051344000417","174011545737251",20.36,5.50,0,333.63,362.49,23.9,21.1,0.172,974568.4,974568.4,16677,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949316,227973.00
02/23/2019 14:15,2,1.086,ACTIVE,213.96,351.67,60.038,1550949304,"201051344000685","174011545737251",31.89,5.00,0,333.63,376.62,35.1,31.9,0.278,1206787.3,1206787.3,16661,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949317,227974.00
02/23/2019 14:15,2,1.090,ACTIVE,213.96,351.97,60.038,1550949304,"201051344000651","174011545737251",31.95,7.00,0,334.84,374.81,35.3,32.1,0.265,1200616.9,1200616.9,16637,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949318,227975.00
02/23/2019 14:15,2,1.092,ACTIVE,213.29,352.87,60.028,1550949304,"201051344000594","174011545737251",31.97,7.00,0,332.43,377.22,35.4,32.2,0.261,1215506.7,1215506.7,40463,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949319,227976.00
02/23/2019 14:15,2,1.113,ACTIVE,214.19,348.36,60.070,1550949304,"201051344000469","174011545737251",31.49,5.00,0,333.63,376.92,35.5,32.4,0.283,1199822.5,1199822.5,8725,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949320,227977.00
02/23/2019 14:15,2,1.113,ACTIVE,214.19,348.96,60.049,1550949304,"201051344000585","174011545737251",31.61,6.30,0,332.13,376.92,35.7,32.5,0.274,1215306.9,1215306.9,16690,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949321,227978.00
02/23/2019 14:15,2,1.107,ACTIVE,214.64,348.36,60.038,1550949304,"201051344000853","174011545737251",31.39,7.70,0,336.04,375.11,35.2,32.1,0.265,1218238.2,1218238.2,8364,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949322,227979.00
02/23/2019 14:15,2,1.074,ACTIVE,214.19,349.86,60.028,1550949304,"201051344001145","174011545737251",31.75,5.00,0,334.54,377.52,34.6,31.5,0.265,1214135.5,1214135.5,16609,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949323,227980.00
02/23/2019 14:15,2,1.121,ACTIVE,213.96,349.56,60.038,1550949304,"201051344000438","174011545737251",31.61,5.50,0,333.93,378.72,35.9,32.7,0.270,1208266.2,1208266.2,16655,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949324,227981.00
02/23/2019 14:15,2,1.113,ACTIVE,213.51,345.96,60.065,1550949304,"201051344001135","174011545737251",31.35,7.30,0,333.93,377.22,35.4,32.3,0.270,1196342.8,1196342.8,16608,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949324,227982.00
02/23/2019 14:15,2,1.098,ACTIVE,213.96,349.86,60.038,1550949304,"201051344000983","174011545737251",31.65,7.00,0,333.93,376.92,35.2,32.0,0.278,1217076.6,1217076.6,8365,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949325,227983.00
02/23/2019 14:15,2,1.102,ACTIVE,213.96,346.56,60.038,1550949304,"201051344001203","174011545737251",31.33,6.00,0,333.63,377.82,35.0,31.8,0.278,1205238.8,1205238.8,16651,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949326,227984.00
02/23/2019 14:15,2,1.084,ACTIVE,213.51,346.26,60.038,1550949304,"201051344001230","174011545737251",31.35,4.50,0,332.43,376.01,34.5,31.3,0.265,1199683.2,1199683.2,16459,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949327,227985.00
02/23/2019 14:15,2,1.092,ACTIVE,213.51,349.56,60.043,1550949304,"201051344000646","174011545737251",31.59,6.00,0,333.33,375.41,35.0,31.8,0.265,1194305.8,1194305.8,16622,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949328,227986.00
02/23/2019 14:15,2,1.102,ACTIVE,214.19,348.36,60.033,1550949304,"201051344000867","174011545737251",31.65,6.70,0,333.33,376.92,35.4,32.2,0.270,1196414.2,1196414.2,40509,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949329,227987.00
02/23/2019 14:15,2,1.088,ACTIVE,214.41,349.56,60.038,1550949304,"201051344000633","174011545737251",31.65,7.00,0,333.93,374.81,34.9,31.7,0.274,1195383.3,1195383.3,40570,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949330,227988.00
02/23/2019 14:15,2,1.115,ACTIVE,213.51,348.96,60.038,1550949304,"201051344000955","174011545737251",31.59,6.70,0,333.33,379.02,35.8,32.6,0.274,1213529.3,1213529.3,16647,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949331,227989.00
02/23/2019 14:15,2,1.111,ACTIVE,213.96,346.86,60.070,1550949304,"201051344000648","174011545737251",31.11,5.50,0,335.14,376.62,35.1,31.9,0.270,1206366.2,1206366.2,40097,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949332,227990.00
02/23/2019 14:15,2,1.104,ACTIVE,214.19,346.86,60.054,1550949304,"201051344000645","174011545737251",31.19,7.30,0,335.74,373.91,34.9,31.7,0.261,1211337.6,1211337.6,40055,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949333,227991.00
02/23/2019 14:15,2,1.109,ACTIVE,213.96,349.56,60.038,1550949304,"201051344000569","174011545737251",31.65,7.00,0,334.84,377.22,35.6,32.4,0.274,1227693.8,1227693.8,8290,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949334,227992.00
02/23/2019 14:15,2,1.168,ACTIVE,214.19,350.77,60.033,1550949304,"179051228000119","174011545737251",31.59,9.70,0,335.74,380.22,37.4,34.2,0.270,15408.6,15408.6,8347,0,0,0,L,46974696,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550949335,227993.00
02/23/2019 14:30,2,1.070,ACTIVE,213.96,349.86,60.001,1550950204,"201051344000579","174011545737251",31.77,5.50,0,334.84,368.20,34.5,31.4,0.256,1224865.1,1224865.1,8729,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950206,227994.00
02/23/2019 14:30,2,1.059,ACTIVE,213.96,345.06,60.012,1550950204,"201051344001025","174011545737251",31.27,6.70,0,333.03,367.90,33.5,30.4,0.252,1209381.4,1209381.4,16655,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950206,227995.00
02/23/2019 14:30,2,1.074,ACTIVE,213.96,342.65,60.001,1550950204,"201051344001093","174011545737251",20.56,5.50,0,334.84,355.88,22.4,19.7,0.155,1196338.6,1196338.6,16650,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950207,227996.00
02/23/2019 14:30,2,1.066,ACTIVE,213.74,347.16,60.028,1550950204,"201051344000458","174011545737251",31.47,7.30,0,334.24,367.00,34.0,30.9,0.270,1212438.7,1212438.7,8444,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950208,227997.00
02/23/2019 14:30,2,1.037,ACTIVE,213.96,344.76,60.006,1550950204,"201051344000890","174011545737251",31.27,5.00,0,333.03,367.30,32.9,29.8,0.243,1205788.5,1205788.5,16605,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950209,227998.00
02/23/2019 14:30,2,1.039,ACTIVE,213.74,344.45,60.028,1550950204,"201051344000988","174011545737251",20.61,5.50,0,333.93,357.08,21.7,19.0,0.172,943513.4,943513.4,8797,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950210,227999.00
02/23/2019 14:30,2,0.994,ACTIVE,214.64,345.96,59.990,1550950204,"201051344000582","174011545737251",31.33,5.50,0,333.33,363.69,31.6,28.6,0.234,1185599.3,1185599.3,16575,0,0,0,L,1122011218,1,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950211,228000.00
02/23/2019 14:30,2,0.957,ACTIVE,213.51,353.47,59.964,1550950204,"201051344000868","174011545737251",32.20,5.00,0,332.13,367.90,31.2,28.2,0.225,1197736.6,1197736.6,40482,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950212,228001.00
02/23/2019 14:30,2,1.023,ACTIVE,214.41,348.06,60.028,1550950204,"201051344000576","174011545737251",31.47,6.00,0,335.14,364.89,32.6,29.6,0.243,1214280.5,1214280.5,12548,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950213,228002.00
02/23/2019 14:30,2,1.059,ACTIVE,213.96,345.96,60.001,1550950204,"201051344001158","174011545737251",31.13,5.00,0,334.24,363.99,33.4,30.3,0.265,1190843.5,1190843.5,8775,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950214,228003.00
02/23/2019 14:30,2,1.002,ACTIVE,214.19,346.26,60.006,1550950204,"201051344000917","174011545737251",31.29,7.00,0,333.33,364.59,31.8,28.8,0.243,1202510.6,1202510.6,16440,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950216,228004.00
