ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 14:30,2,1.025,ACTIVE,214.19,342.95,59.996,1550950204,"201051344000417","174011545737251",20.44,5.00,0,333.33,354.97,21.3,18.6,0.150,974573.2,974573.2,16678,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950216,228005.00
02/23/2019 14:30,2,0.832,ACTIVE,214.19,353.77,59.996,1550950204,"201051344000685","174011545737251",32.34,5.00,0,334.24,366.70,27.3,24.4,0.203,1206794.3,1206794.3,16662,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950217,228006.00
02/23/2019 14:30,2,1.051,ACTIVE,214.41,346.86,59.990,1550950204,"201051344000651","174011545737251",31.15,6.30,0,334.54,365.49,33.1,30.1,0.243,1200624.4,1200624.4,16638,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950218,228007.00
02/23/2019 14:30,2,1.062,ACTIVE,213.29,348.36,59.996,1550950204,"201051344000594","174011545737251",31.49,6.30,0,332.73,366.70,34.0,30.8,0.247,1215514.1,1215514.1,40464,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950219,228008.00
02/23/2019 14:30,2,0.984,ACTIVE,213.96,355.28,60.001,1550950204,"201051344000469","174011545737251",32.34,4.50,0,333.03,371.21,32.3,29.2,0.243,1199830.0,1199830.0,8726,0,0,0,L,1122011218,1,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950220,228009.00
02/23/2019 14:30,2,1.037,ACTIVE,214.19,350.17,59.985,1550950204,"201051344000585","174011545737251",31.79,6.30,0,333.33,367.00,33.4,30.3,0.252,1215314.4,1215314.4,16691,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950221,228010.00
02/23/2019 14:30,2,1.021,ACTIVE,214.19,351.67,59.985,1550950204,"201051344000853","174011545737251",32.05,7.00,0,335.44,367.30,33.2,30.1,0.247,1218245.6,1218245.6,8365,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950222,228011.00
02/23/2019 14:30,2,0.811,ACTIVE,214.19,355.58,60.001,1550950204,"201051344001145","174011545737251",32.62,4.50,0,334.24,368.50,26.9,24.0,0.194,1214142.4,1214142.4,16610,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950223,228012.00
02/23/2019 14:30,2,0.867,ACTIVE,213.96,359.78,60.001,1550950204,"201051344000438","174011545737251",32.92,5.50,0,333.93,372.11,28.9,26.0,0.203,1208273.5,1208273.5,16656,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950224,228013.00
02/23/2019 14:30,2,1.041,ACTIVE,213.74,346.86,59.980,1550950204,"201051344001135","174011545737251",31.47,6.70,0,332.73,364.89,33.2,30.1,0.247,1196350.3,1196350.3,16609,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950225,228014.00
02/23/2019 14:30,2,1.045,ACTIVE,213.74,350.77,59.953,1550950204,"201051344000983","174011545737251",31.83,6.70,0,334.24,367.60,33.8,30.7,0.265,1217084.0,1217084.0,8366,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950226,228015.00
02/23/2019 14:30,2,1.000,ACTIVE,214.19,348.36,59.985,1550950204,"201051344001203","174011545737251",31.69,5.50,0,333.63,366.10,32.1,29.1,0.239,1205246.1,1205246.1,16652,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950227,228016.00
02/23/2019 14:30,2,0.988,ACTIVE,213.96,346.26,59.990,1550950204,"201051344001230","174011545737251",31.41,4.50,0,332.43,364.59,31.5,28.5,0.234,1199690.3,1199690.3,16460,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950228,228017.00
02/23/2019 14:30,2,0.945,ACTIVE,213.74,353.77,59.980,1550950204,"201051344000646","174011545737251",32.18,5.50,0,332.73,366.10,30.8,27.8,0.234,1194313.1,1194313.1,16623,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950229,228018.00
02/23/2019 14:30,2,0.998,ACTIVE,213.96,351.97,60.006,1550950204,"201051344000867","174011545737251",32.05,6.70,0,333.63,365.80,32.5,29.4,0.239,1196421.6,1196421.6,40510,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950230,228019.00
02/23/2019 14:30,2,1.053,ACTIVE,214.19,348.36,59.990,1550950204,"201051344000633","174011545737251",31.43,6.30,0,335.14,367.60,33.5,30.4,0.252,1195390.7,1195390.7,40571,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950231,228020.00
02/23/2019 14:30,2,0.926,ACTIVE,213.51,359.18,59.980,1550950204,"201051344000955","174011545737251",32.74,6.30,0,332.13,373.31,30.7,27.7,0.225,1213536.7,1213536.7,16648,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950232,228021.00
02/23/2019 14:30,2,1.000,ACTIVE,213.74,348.96,59.985,1550950204,"201051344000648","174011545737251",31.83,5.00,0,334.24,364.59,32.2,29.2,0.243,1206373.6,1206373.6,40098,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950232,228022.00
02/23/2019 14:30,2,1.006,ACTIVE,214.19,348.36,59.990,1550950204,"201051344000645","174011545737251",31.71,7.00,0,333.63,363.69,32.3,29.3,0.243,1211345.0,1211345.0,40056,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950233,228023.00
02/23/2019 14:30,2,1.027,ACTIVE,213.74,352.57,59.985,1550950204,"201051344000569","174011545737251",32.05,6.70,0,335.74,367.00,33.3,30.2,0.252,1227701.3,1227701.3,8291,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950234,228024.00
02/23/2019 14:30,2,1.076,ACTIVE,214.19,350.17,59.980,1550950204,"179051228000119","174011545737251",31.89,9.00,0,334.84,366.40,34.8,31.6,0.252,15416.6,15416.6,8348,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550950235,228025.00
02/23/2019 14:45,2,1.773,ACTIVE,214.87,359.78,60.017,1550951104,"201051344000579","174011545737251",32.18,5.50,0,334.24,383.83,57.8,53.9,0.464,1224875.6,1224875.6,8730,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951105,228026.00
02/23/2019 14:45,2,1.432,ACTIVE,214.19,371.51,60.006,1550951104,"201051344001025","174011545737251",33.70,6.30,0,333.33,390.14,48.9,45.2,0.371,1209389.6,1209389.6,16656,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951106,228027.00
02/23/2019 14:45,2,1.756,ACTIVE,214.41,349.26,60.043,1550951104,"201051344001093","174011545737251",21.33,5.00,0,333.33,363.99,38.0,34.7,0.287,1196344.7,1196344.7,16651,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951107,228028.00
02/23/2019 14:45,2,1.799,ACTIVE,214.64,354.37,60.006,1550951104,"201051344000458","174011545737251",31.53,7.30,0,333.63,382.03,57.5,53.5,0.473,1212449.0,1212449.0,8445,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951108,228029.00
02/23/2019 14:45,2,1.289,ACTIVE,213.96,372.41,60.006,1550951104,"201051344000890","174011545737251",33.91,5.50,0,332.73,392.55,44.3,40.8,0.331,1205796.6,1205796.6,16606,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951109,228030.00
02/23/2019 14:45,2,1.719,ACTIVE,214.41,350.17,59.996,1550951104,"201051344000988","174011545737251",21.37,5.00,0,333.33,365.19,37.2,34.0,0.301,943519.5,943519.5,8798,0,0,0,L,1122011218,1,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951110,228031.00
02/23/2019 14:45,2,1.266,ACTIVE,214.87,363.09,60.006,1550951104,"201051344000582","174011545737251",32.92,5.50,0,333.03,383.83,42.2,38.8,0.323,1185606.8,1185606.8,16576,0,0,0,L,1122011218,1,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951111,228032.00
02/23/2019 14:45,2,1.354,ACTIVE,213.96,373.61,60.028,1550951104,"201051344000868","174011545737251",33.91,5.00,0,333.93,392.25,46.5,42.9,0.358,1197744.5,1197744.5,40483,0,0,0,L,1122011218,1,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951112,228033.00
02/23/2019 14:45,2,1.541,ACTIVE,215.09,370.60,59.996,1550951104,"201051344000576","174011545737251",33.40,6.00,0,334.24,391.34,52.1,48.4,0.415,1214289.2,1214289.2,12549,0,0,0,L,1122011218,1,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951113,228034.00
02/23/2019 14:45,2,1.791,ACTIVE,214.64,354.67,60.006,1550951104,"201051344001158","174011545737251",31.65,5.00,0,333.03,382.33,57.4,53.5,0.468,1190853.7,1190853.7,8776,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951114,228035.00
02/23/2019 14:45,2,1.271,ACTIVE,214.41,372.11,60.001,1550951104,"201051344000917","174011545737251",33.79,7.00,0,332.73,390.14,43.5,40.1,0.336,1202518.4,1202518.4,16441,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951115,228036.00
02/23/2019 14:45,2,1.391,ACTIVE,214.41,346.56,60.006,1550951104,"201051344000417","174011545737251",21.11,5.00,0,332.43,357.98,29.8,26.8,0.225,974578.3,974578.3,16679,0,0,0,L,1122011218,1,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951116,228037.00
02/23/2019 14:45,2,1.344,ACTIVE,214.41,372.11,59.996,1550951104,"201051344000685","174011545737251",33.77,5.50,0,334.24,391.04,46.0,42.4,0.376,1206802.2,1206802.2,16663,0,0,0,L,1122011218,1,123.59,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951116,228038.00
02/23/2019 14:45,2,1.465,ACTIVE,214.41,369.70,60.001,1550951104,"201051344000651","174011545737251",33.42,6.30,0,332.43,391.64,49.6,46.0,0.389,1200632.8,1200632.8,16639,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951117,228039.00
02/23/2019 14:45,2,1.775,ACTIVE,213.74,357.98,59.996,1550951104,"201051344000594","174011545737251",31.93,6.70,0,332.73,383.53,57.5,53.5,0.446,1215524.5,1215524.5,40465,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951118,228040.00
02/23/2019 14:45,2,1.340,ACTIVE,214.64,377.82,59.959,1550951104,"201051344000469","174011545737251",34.39,4.50,0,334.54,396.75,46.7,43.1,0.376,1199838.0,1199838.0,8727,0,0,0,L,1122011218,1,121.55,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951119,228041.00
02/23/2019 14:45,2,1.393,ACTIVE,214.41,373.31,60.006,1550951104,"201051344000585","174011545737251",33.93,6.30,0,332.73,391.04,47.8,44.2,0.376,1215322.6,1215322.6,16692,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951120,228042.00
02/23/2019 14:45,2,1.541,ACTIVE,215.32,373.61,59.996,1550951104,"201051344000853","174011545737251",33.77,7.00,0,335.74,394.95,52.7,48.9,0.415,1218254.2,1218254.2,8366,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951121,228043.00
02/23/2019 14:45,2,1.332,ACTIVE,214.19,374.21,60.001,1550951104,"201051344001145","174011545737251",34.05,4.50,0,335.44,392.85,45.9,42.4,0.367,1214150.3,1214150.3,16611,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951122,228044.00
02/23/2019 14:45,2,1.443,ACTIVE,214.41,374.81,60.006,1550951104,"201051344000438","174011545737251",34.01,5.50,0,334.54,394.65,49.9,46.2,0.393,1208282.1,1208282.1,16657,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951123,228045.00
02/23/2019 14:45,2,1.506,ACTIVE,213.96,373.31,60.038,1550951104,"201051344001135","174011545737251",33.79,6.30,0,333.93,394.65,51.5,47.8,0.407,1196359.0,1196359.0,16610,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951124,228046.00
02/23/2019 14:45,2,1.721,ACTIVE,214.64,363.39,60.012,1550951104,"201051344000983","174011545737251",32.56,6.70,0,334.84,393.15,56.8,52.9,0.473,1217093.4,1217093.4,8367,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951125,228047.00
02/23/2019 14:45,2,1.418,ACTIVE,214.41,371.21,60.049,1550951104,"201051344001203","174011545737251",33.70,6.00,0,334.24,392.85,48.5,44.9,0.393,1205254.4,1205254.4,16653,0,0,0,L,1122011218,1,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951126,228048.00
02/23/2019 14:45,2,1.439,ACTIVE,214.19,375.41,60.006,1550951104,"201051344001230","174011545737251",34.05,5.00,0,332.13,394.35,49.6,46.0,0.389,1199698.9,1199698.9,16461,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951127,228049.00
02/23/2019 14:45,2,0.910,ACTIVE,213.74,376.62,60.043,1550951104,"201051344000646","174011545737251",34.57,5.50,0,333.03,392.25,31.8,28.8,0.239,1194319.2,1194319.2,16624,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951128,228050.00
02/23/2019 14:45,2,1.594,ACTIVE,214.64,368.80,60.001,1550951104,"201051344000867","174011545737251",33.32,6.30,0,333.93,391.64,53.9,50.1,0.415,1196430.7,1196430.7,40511,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951128,228051.00
02/23/2019 14:45,2,1.764,ACTIVE,215.09,360.38,60.006,1550951104,"201051344000633","174011545737251",32.10,6.30,0,333.63,382.63,57.3,53.4,0.460,1195401.1,1195401.1,40572,0,0,0,L,1122011218,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951129,228052.00
02/23/2019 14:45,2,1.627,ACTIVE,213.74,368.50,60.049,1550951104,"201051344000955","174011545737251",33.18,6.30,0,334.24,393.15,54.7,50.9,0.438,1213546.1,1213546.1,16649,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951130,228053.00
02/23/2019 14:45,2,1.762,ACTIVE,214.64,357.08,60.012,1550951104,"201051344000648","174011545737251",31.95,5.50,0,334.24,387.14,57.0,53.1,0.455,1206383.1,1206383.1,40099,0,0,0,L,1122011218,1,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951131,228054.00
02/23/2019 14:45,2,1.658,ACTIVE,214.87,365.80,60.017,1550951104,"201051344000645","174011545737251",32.86,7.00,0,335.14,388.64,55.3,51.4,0.438,1211354.1,1211354.1,40057,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951132,228055.00
02/23/2019 14:45,2,1.582,ACTIVE,214.64,369.70,60.006,1550951104,"201051344000569","174011545737251",33.36,6.30,0,334.24,394.05,53.5,49.7,0.433,1227709.9,1227709.9,8292,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951133,228056.00
02/23/2019 14:45,2,1.623,ACTIVE,214.87,367.60,59.996,1550951104,"179051228000119","174011545737251",33.30,9.00,0,335.14,393.15,54.8,51.0,0.438,15425.8,15425.8,8349,0,0,0,L,46974696,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550951134,228057.00
02/23/2019 15:00,2,2.141,ACTIVE,215.54,366.10,60.012,1550952005,"201051344000579","174011545737251",32.48,5.50,0,338.44,394.05,70.5,66.1,0.575,1224889.6,1224889.6,8731,0,0,0,L,1122011218,1,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952006,228058.00
02/23/2019 15:00,2,2.150,ACTIVE,214.87,361.89,60.043,1550952005,"201051344001025","174011545737251",32.12,6.70,0,337.84,390.44,70.0,65.6,0.552,1209403.3,1209403.3,16657,0,0,0,L,1122011218,1,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952007,228059.00
02/23/2019 15:00,2,2.156,ACTIVE,215.09,352.27,60.017,1550952005,"201051344001093","174011545737251",21.01,5.50,0,334.84,370.30,45.9,42.4,0.358,1196353.8,1196353.8,16652,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952008,228060.00
02/23/2019 15:00,2,2.164,ACTIVE,215.32,357.98,60.022,1550952005,"201051344000458","174011545737251",31.67,7.70,0,335.44,389.24,69.5,65.1,0.579,1212462.9,1212462.9,8446,0,0,0,L,1122011218,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952009,228061.00
02/23/2019 15:00,2,2.166,ACTIVE,214.64,361.59,60.012,1550952005,"201051344000890","174011545737251",32.05,6.00,0,336.94,395.85,70.3,65.9,0.566,1205809.5,1205809.5,16607,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952010,228062.00
02/23/2019 15:00,2,2.160,ACTIVE,215.32,354.37,60.012,1550952005,"201051344000988","174011545737251",21.07,5.50,0,333.93,376.01,46.2,42.7,0.371,943528.6,943528.6,8799,0,0,0,L,1122011218,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952011,228063.00
02/23/2019 15:00,2,2.100,ACTIVE,215.32,362.19,60.028,1550952005,"201051344000582","174011545737251",32.10,5.50,0,337.54,390.44,68.3,64.0,0.535,1185619.2,1185619.2,16577,0,0,0,L,1122011218,1,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952012,228064.00
02/23/2019 15:00,2,2.158,ACTIVE,215.09,361.29,60.012,1550952005,"201051344000868","174011545737251",31.97,5.50,0,336.64,392.55,69.9,65.6,0.566,1197758.1,1197758.1,40484,0,0,0,L,1122011218,1,122.23,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952013,228065.00
02/23/2019 15:00,2,2.158,ACTIVE,215.54,360.38,60.012,1550952005,"201051344000576","174011545737251",31.85,6.30,0,338.14,392.25,69.6,65.3,0.575,1214303.1,1214303.1,12550,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952014,228066.00
02/23/2019 15:00,2,2.125,ACTIVE,215.54,362.79,60.012,1550952005,"201051344001158","174011545737251",32.08,5.50,0,337.24,391.94,69.1,64.8,0.570,1190867.6,1190867.6,8777,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952015,228067.00
02/23/2019 15:00,2,2.096,ACTIVE,215.09,361.89,59.969,1550952005,"201051344000917","174011545737251",32.12,7.00,0,338.74,394.95,68.2,63.9,0.561,1202530.7,1202530.7,16442,0,0,0,L,1122011218,1,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952016,228068.00
02/23/2019 15:00,2,2.168,ACTIVE,214.87,351.37,60.017,1550952005,"201051344000417","174011545737251",20.91,5.00,0,334.84,369.40,45.9,42.4,0.371,974586.7,974586.7,16680,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952016,228069.00
02/23/2019 15:00,2,2.076,ACTIVE,214.87,365.19,60.038,1550952005,"201051344000685","174011545737251",32.40,6.00,0,342.95,394.35,68.2,63.9,0.575,1206814.6,1206814.6,16664,0,0,0,L,1122011218,1,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952017,228070.00
02/23/2019 15:00,2,2.174,ACTIVE,215.09,359.18,59.975,1550952005,"201051344000651","174011545737251",31.79,6.70,0,337.54,392.25,70.0,65.6,0.561,1200646.6,1200646.6,16640,0,0,0,L,1122011218,1,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952018,228071.00
02/23/2019 15:00,2,2.160,ACTIVE,214.41,363.09,60.017,1550952005,"201051344000594","174011545737251",32.14,7.70,0,336.34,392.25,70.3,65.9,0.561,1215538.5,1215538.5,40466,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952019,228072.00
02/23/2019 15:00,2,2.143,ACTIVE,215.54,361.29,60.001,1550952005,"201051344000469","174011545737251",31.95,5.50,0,338.44,396.15,69.4,65.0,0.579,1199851.6,1199851.6,8728,0,0,0,L,1122011218,1,122.23,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952020,228073.00
02/23/2019 15:00,2,2.170,ACTIVE,215.09,360.08,60.006,1550952005,"201051344000585","174011545737251",31.83,6.30,0,337.24,391.34,70.0,65.6,0.570,1215336.3,1215336.3,16693,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952021,228074.00
02/23/2019 15:00,2,2.150,ACTIVE,215.77,361.29,60.012,1550952005,"201051344000853","174011545737251",32.03,7.30,0,338.14,393.15,69.7,65.4,0.557,1218268.2,1218268.2,8367,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952022,228075.00
02/23/2019 15:00,2,2.066,ACTIVE,214.64,366.10,60.001,1550952005,"201051344001145","174011545737251",32.54,5.00,0,344.76,395.55,68.1,63.8,0.548,1214162.7,1214162.7,16612,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952023,228076.00
02/23/2019 15:00,2,2.156,ACTIVE,214.87,363.39,60.006,1550952005,"201051344000438","174011545737251",32.20,6.00,0,340.55,396.75,70.3,66.0,0.570,1208295.3,1208295.3,16658,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952024,228077.00
02/23/2019 15:00,2,2.172,ACTIVE,214.87,357.68,60.006,1550952005,"201051344001135","174011545737251",31.51,7.00,0,336.94,393.45,69.3,65.0,0.561,1196372.9,1196372.9,16611,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952025,228078.00
02/23/2019 15:00,2,2.148,ACTIVE,215.32,359.78,60.006,1550952005,"201051344000983","174011545737251",31.81,7.00,0,336.94,391.04,69.2,64.9,0.575,1217107.4,1217107.4,8368,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952026,228079.00
02/23/2019 15:00,2,2.178,ACTIVE,215.09,357.68,60.001,1550952005,"201051344001203","174011545737251",31.47,6.30,0,337.54,393.75,69.4,65.1,0.570,1205268.0,1205268.0,16654,0,0,0,L,1122011218,1,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952027,228080.00
02/23/2019 15:00,2,2.125,ACTIVE,214.41,360.38,59.975,1550952005,"201051344001230","174011545737251",31.85,5.50,0,336.34,392.85,68.6,64.3,0.552,1199712.5,1199712.5,16462,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952028,228081.00
02/23/2019 15:00,2,1.508,ACTIVE,214.41,377.82,60.017,1550952005,"201051344000646","174011545737251",34.21,6.00,0,335.74,400.66,52.3,48.5,0.420,1194327.8,1194327.8,16625,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952028,228082.00
02/23/2019 15:00,2,2.143,ACTIVE,215.09,361.59,60.012,1550952005,"201051344000867","174011545737251",32.03,7.00,0,336.64,390.44,69.6,65.2,0.552,1196444.7,1196444.7,40512,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952029,228083.00
02/23/2019 15:00,2,2.141,ACTIVE,215.54,360.99,60.006,1550952005,"201051344000633","174011545737251",32.01,7.00,0,337.54,391.04,69.4,65.1,0.557,1195415.1,1195415.1,40573,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952030,228084.00
02/23/2019 15:00,2,2.150,ACTIVE,214.41,364.59,60.001,1550952005,"201051344000955","174011545737251",32.32,6.70,0,337.54,391.64,70.4,66.0,0.588,1213560.2,1213560.2,16650,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952031,228085.00
02/23/2019 15:00,2,2.129,ACTIVE,215.09,362.49,60.001,1550952005,"201051344000648","174011545737251",32.12,5.50,0,337.24,390.14,69.3,64.9,0.566,1206397.1,1206397.1,40100,0,0,0,L,1122011218,1,122.01,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952032,228086.00
02/23/2019 15:00,2,2.197,ACTIVE,215.54,358.28,59.996,1550952005,"201051344000645","174011545737251",31.27,7.00,0,337.54,389.54,69.6,65.3,0.557,1211368.1,1211368.1,40058,0,0,0,L,1122011218,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952033,228087.00
02/23/2019 15:00,2,2.160,ACTIVE,215.32,362.49,59.985,1550952005,"201051344000569","174011545737251",31.99,6.70,0,337.84,391.34,70.0,65.7,0.575,1227724.0,1227724.0,8293,0,0,0,L,1122011218,1,122.01,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952034,228088.00
02/23/2019 15:00,2,2.199,ACTIVE,215.54,363.39,60.012,1550952005,"179051228000119","174011545737251",32.28,9.30,0,336.34,393.15,72.0,67.5,0.614,15440.3,15440.3,8350,0,0,0,L,46974696,1,122.46,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952035,228089.00
02/23/2019 15:15,2,2.346,ACTIVE,215.54,362.79,60.028,1550952904,"201051344000579","174011545737251",32.08,6.70,0,324.92,399.76,76.2,71.6,0.619,1224906.4,1224906.4,8732,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952905,228090.00
02/23/2019 15:15,2,2.357,ACTIVE,215.09,358.88,60.028,1550952904,"201051344001025","174011545737251",31.61,8.00,0,320.41,392.85,75.5,71.0,0.588,1209419.9,1209419.9,16658,0,0,0,L,1122011218,1,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952906,228091.00
02/23/2019 15:15,2,2.309,ACTIVE,215.09,352.87,59.996,1550952904,"201051344001093","174011545737251",21.05,6.00,0,335.74,376.31,49.2,45.6,0.384,1196364.5,1196364.5,16653,0,0,0,L,1122011218,1,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952907,228092.00
02/23/2019 15:15,2,2.344,ACTIVE,215.54,360.08,60.028,1550952904,"201051344000458","174011545737251",31.65,8.50,0,321.31,396.75,75.3,70.7,0.632,1212479.4,1212479.4,8447,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952908,228093.00
02/23/2019 15:15,2,2.352,ACTIVE,214.64,358.88,60.028,1550952904,"201051344000890","174011545737251",31.67,6.70,0,323.11,394.95,75.4,70.8,0.605,1205826.1,1205826.1,16608,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952909,228094.00
02/23/2019 15:15,2,2.367,ACTIVE,215.54,355.88,60.033,1550952904,"201051344000988","174011545737251",20.73,6.30,0,336.34,380.52,49.8,46.1,0.407,943539.3,943539.3,8800,0,0,0,L,1122011218,1,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952910,228095.00
02/23/2019 15:15,2,2.285,ACTIVE,215.77,360.69,60.028,1550952904,"201051344000582","174011545737251",31.75,6.30,0,320.71,397.35,73.5,69.0,0.588,1185635.4,1185635.4,16578,0,0,0,L,1122011218,1,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952911,228096.00
02/23/2019 15:15,2,2.336,ACTIVE,215.09,360.08,60.028,1550952904,"201051344000868","174011545737251",31.65,6.00,0,319.51,393.15,74.9,70.3,0.601,1197774.6,1197774.6,40485,0,0,0,L,1122011218,1,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952912,228097.00
02/23/2019 15:15,2,2.332,ACTIVE,216.00,361.89,60.028,1550952904,"201051344000576","174011545737251",31.63,7.00,0,322.21,397.66,74.7,70.2,0.605,1214319.6,1214319.6,12551,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952913,228098.00
02/23/2019 15:15,2,2.312,ACTIVE,216.00,360.08,60.017,1550952904,"201051344001158","174011545737251",31.69,6.30,0,321.31,397.66,74.2,69.7,0.614,1190884.0,1190884.0,8778,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952914,228099.00
02/23/2019 15:15,2,2.260,ACTIVE,215.32,362.19,60.017,1550952904,"201051344000917","174011545737251",31.85,7.30,0,325.22,397.05,72.9,68.4,0.597,1202546.9,1202546.9,16443,0,0,0,L,1122011218,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952915,228100.00
02/23/2019 15:15,2,2.324,ACTIVE,215.09,352.27,59.990,1550952904,"201051344000417","174011545737251",20.77,6.00,0,334.84,374.21,48.9,45.3,0.398,974597.5,974597.5,16681,0,0,0,L,1122011218,1,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952916,228101.00
02/23/2019 15:15,2,2.312,ACTIVE,215.09,360.38,60.033,1550952904,"201051344000685","174011545737251",31.67,6.30,0,321.01,396.45,74.2,69.7,0.628,1206831.0,1206831.0,16665,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952917,228102.00
02/23/2019 15:15,2,2.318,ACTIVE,215.32,360.08,60.001,1550952904,"201051344000651","174011545737251",31.67,7.30,0,325.82,398.56,74.4,69.9,0.588,1200663.2,1200663.2,16641,0,0,0,L,1122011218,1,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952917,228103.00
02/23/2019 15:15,2,2.277,ACTIVE,214.64,367.90,60.033,1550952904,"201051344000594","174011545737251",32.48,7.00,0,321.01,396.45,74.9,70.4,0.601,1215555.2,1215555.2,40467,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952918,228104.00
02/23/2019 15:15,2,2.324,ACTIVE,215.77,360.69,60.033,1550952904,"201051344000469","174011545737251",31.55,6.00,0,320.41,398.56,74.3,69.8,0.619,1199868.2,1199868.2,8729,0,0,0,L,1122011218,1,122.46,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952919,228105.00
02/23/2019 15:15,2,2.311,ACTIVE,215.32,361.89,60.033,1550952904,"201051344000585","174011545737251",31.85,7.30,0,318.61,395.55,74.6,70.0,0.610,1215353.0,1215353.0,16694,0,0,0,L,1122011218,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952920,228106.00
02/23/2019 15:15,2,2.324,ACTIVE,216.00,361.29,60.028,1550952904,"201051344000853","174011545737251",31.71,9.00,0,322.21,395.25,74.7,70.2,0.588,1218284.9,1218284.9,8368,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952921,228107.00
02/23/2019 15:15,2,2.260,ACTIVE,214.87,361.29,59.996,1550952904,"201051344001145","174011545737251",31.91,6.00,0,326.72,395.55,73.0,68.6,0.592,1214179.0,1214179.0,16613,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952922,228108.00
02/23/2019 15:15,2,2.293,ACTIVE,215.32,364.59,60.043,1550952904,"201051344000438","174011545737251",32.16,6.70,0,325.22,397.35,74.7,70.2,0.614,1208312.1,1208312.1,16659,0,0,0,L,1122011218,1,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952923,228109.00
02/23/2019 15:15,2,2.295,ACTIVE,215.09,359.18,60.070,1550952904,"201051344001135","174011545737251",31.63,7.30,0,320.11,393.75,73.5,69.0,0.597,1196389.3,1196389.3,16612,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952924,228110.00
02/23/2019 15:15,2,2.307,ACTIVE,215.54,361.59,60.038,1550952904,"201051344000983","174011545737251",31.73,7.70,0,318.61,398.86,74.1,69.6,0.632,1217124.0,1217124.0,8369,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952925,228111.00
02/23/2019 15:15,2,2.305,ACTIVE,215.09,359.48,60.049,1550952904,"201051344001203","174011545737251",31.63,6.70,0,322.81,396.45,73.8,69.4,0.605,1205284.5,1205284.5,16655,0,0,0,L,1122011218,1,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952926,228112.00
02/23/2019 15:15,2,2.230,ACTIVE,214.41,362.79,60.033,1550952904,"201051344001230","174011545737251",31.97,6.00,0,322.51,398.56,72.2,67.8,0.588,1199728.6,1199728.6,16463,0,0,0,L,1122011218,1,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952927,228113.00
02/23/2019 15:15,2,2.281,ACTIVE,214.64,360.08,60.033,1550952904,"201051344000646","174011545737251",31.61,6.70,0,336.94,406.67,73.0,68.5,0.610,1194342.2,1194342.2,16626,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952928,228114.00
02/23/2019 15:15,2,2.328,ACTIVE,215.09,358.28,60.038,1550952904,"201051344000867","174011545737251",31.43,7.30,0,319.81,394.65,74.0,69.5,0.597,1196461.2,1196461.2,40513,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952929,228115.00
02/23/2019 15:15,2,2.301,ACTIVE,215.32,361.89,60.033,1550952904,"201051344000633","174011545737251",31.87,8.00,0,321.01,397.66,74.3,69.8,0.597,1195431.6,1195431.6,40574,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952930,228116.00
02/23/2019 15:15,2,2.311,ACTIVE,214.41,363.69,60.033,1550952904,"201051344000955","174011545737251",32.03,7.30,0,323.41,395.55,75.0,70.5,0.619,1213576.9,1213576.9,16651,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952931,228117.00
02/23/2019 15:15,2,2.311,ACTIVE,215.32,359.78,60.038,1550952904,"201051344000648","174011545737251",31.69,6.30,0,319.81,396.75,74.2,69.7,0.601,1206413.5,1206413.5,40101,0,0,0,L,1122011218,1,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952932,228118.00
02/23/2019 15:15,2,2.336,ACTIVE,215.77,360.99,60.038,1550952904,"201051344000645","174011545737251",31.53,8.00,0,322.21,396.15,74.6,70.1,0.619,1211384.7,1211384.7,40059,0,0,0,L,1122011218,1,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952932,228119.00
02/23/2019 15:15,2,2.330,ACTIVE,215.54,360.08,60.043,1550952904,"201051344000569","174011545737251",31.71,7.30,0,321.61,396.15,74.8,70.3,0.614,1227740.6,1227740.6,8294,0,0,0,L,1122011218,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952933,228120.00
02/23/2019 15:15,2,2.406,ACTIVE,215.77,365.49,60.038,1550952904,"179051228000119","174011545737251",31.67,10.70,0,324.62,395.25,77.2,72.6,0.632,15457.4,15457.4,8351,0,0,0,L,46974696,1,122.68,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550952934,228121.00
02/23/2019 15:30,2,1.752,ACTIVE,215.09,357.08,59.985,1550953804,"201051344000579","174011545737251",31.95,6.30,0,324.92,400.36,56.7,52.8,0.455,1224922.4,1224922.4,8733,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953805,228122.00
02/23/2019 15:30,2,1.754,ACTIVE,214.64,352.57,59.990,1550953804,"201051344001025","174011545737251",31.45,8.50,0,335.44,394.05,55.9,52.0,0.438,1209435.7,1209435.7,16659,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953806,228123.00
02/23/2019 15:30,2,1.727,ACTIVE,214.87,349.26,59.985,1550953804,"201051344001093","174011545737251",20.97,6.00,0,336.04,376.62,36.7,33.5,0.278,1196374.6,1196374.6,16654,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953807,228124.00
02/23/2019 15:30,2,1.734,ACTIVE,214.64,353.47,59.990,1550953804,"201051344000458","174011545737251",31.47,9.00,0,336.34,396.15,55.3,51.4,0.455,1212495.2,1212495.2,8448,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953808,228125.00
02/23/2019 15:30,2,1.754,ACTIVE,214.64,354.67,59.985,1550953804,"201051344000890","174011545737251",31.63,6.70,0,335.44,393.45,56.2,52.3,0.446,1205842.0,1205842.0,16609,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953809,228126.00
02/23/2019 15:30,2,1.770,ACTIVE,214.64,350.17,59.985,1550953804,"201051344000988","174011545737251",20.32,6.30,0,336.94,379.92,36.4,33.2,0.296,943549.6,943549.6,8801,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953810,228127.00
02/23/2019 15:30,2,1.705,ACTIVE,215.32,354.97,59.990,1550953804,"201051344000582","174011545737251",31.49,6.00,0,336.34,395.85,54.4,50.6,0.429,1185650.8,1185650.8,16579,0,0,0,L,1122011218,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953811,228128.00
02/23/2019 15:30,2,1.736,ACTIVE,214.64,352.57,60.006,1550953804,"201051344000868","174011545737251",31.33,6.00,0,336.04,392.85,55.1,51.3,0.442,1197790.2,1197790.2,40486,0,0,0,L,1122011218,1,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953812,228129.00
02/23/2019 15:30,2,1.727,ACTIVE,215.32,354.67,59.996,1550953804,"201051344000576","174011545737251",31.39,7.00,0,336.34,396.45,54.9,51.1,0.446,1214335.2,1214335.2,12552,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953813,228130.00
02/23/2019 15:30,2,1.721,ACTIVE,214.87,353.47,60.001,1550953804,"201051344001158","174011545737251",31.41,6.00,0,337.54,395.85,54.7,50.9,0.446,1190899.6,1190899.6,8779,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953814,228131.00
02/23/2019 15:30,2,1.695,ACTIVE,215.09,354.67,60.001,1550953804,"201051344000917","174011545737251",31.59,7.30,0,335.74,395.85,54.3,50.5,0.442,1202562.2,1202562.2,16444,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953815,228132.00
02/23/2019 15:30,2,1.730,ACTIVE,214.87,348.66,59.996,1550953804,"201051344000417","174011545737251",20.87,6.00,0,336.34,374.21,36.6,33.4,0.292,974607.6,974607.6,16682,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953816,228133.00
02/23/2019 15:30,2,1.727,ACTIVE,214.87,354.67,59.996,1550953804,"201051344000685","174011545737251",31.63,6.30,0,336.64,395.25,55.3,51.5,0.464,1206846.7,1206846.7,16666,0,0,0,L,1122011218,1,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953816,228134.00
02/23/2019 15:30,2,1.740,ACTIVE,215.09,354.37,59.996,1550953804,"201051344000651","174011545737251",31.59,7.70,0,336.64,396.45,55.8,51.9,0.446,1200678.9,1200678.9,16642,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953817,228135.00
02/23/2019 15:30,2,1.750,ACTIVE,214.19,355.28,59.990,1550953804,"201051344000594","174011545737251",31.65,6.30,0,324.02,396.45,56.1,52.3,0.442,1215571.1,1215571.1,40468,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953818,228136.00
02/23/2019 15:30,2,1.734,ACTIVE,214.87,354.07,59.948,1550953804,"201051344000469","174011545737251",31.53,6.00,0,335.74,397.05,55.4,51.5,0.455,1199883.8,1199883.8,8730,0,0,0,L,1122011218,1,122.01,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953819,228137.00
02/23/2019 15:30,2,1.754,ACTIVE,215.09,354.07,59.990,1550953804,"201051344000585","174011545737251",31.51,7.00,0,336.64,396.15,56.0,52.1,0.446,1215368.7,1215368.7,16695,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953820,228138.00
02/23/2019 15:30,2,1.729,ACTIVE,215.32,354.97,60.001,1550953804,"201051344000853","174011545737251",31.63,8.50,0,335.44,395.25,55.4,51.5,0.429,1218300.6,1218300.6,8369,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953821,228139.00
02/23/2019 15:30,2,1.689,ACTIVE,214.87,356.78,60.001,1550953804,"201051344001145","174011545737251",31.93,5.50,0,337.24,395.55,54.6,50.8,0.433,1214194.4,1214194.4,16614,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953822,228140.00
02/23/2019 15:30,2,1.734,ACTIVE,214.87,355.88,59.985,1550953804,"201051344000438","174011545737251",31.77,6.70,0,337.84,397.35,55.8,52.0,0.446,1208327.8,1208327.8,16660,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953823,228141.00
02/23/2019 15:30,2,1.705,ACTIVE,214.87,354.37,59.996,1550953804,"201051344001135","174011545737251",31.71,7.70,0,336.04,394.35,54.8,51.0,0.438,1196404.8,1196404.8,16613,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953824,228142.00
02/23/2019 15:30,2,1.695,ACTIVE,214.87,356.78,60.038,1550953804,"201051344000983","174011545737251",31.91,7.30,0,336.64,395.25,54.8,50.9,0.455,1217139.6,1217139.6,8370,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953825,228143.00
02/23/2019 15:30,2,1.709,ACTIVE,215.09,353.77,59.996,1550953804,"201051344001203","174011545737251",31.53,6.70,0,336.64,396.15,54.6,50.8,0.451,1205300.0,1205300.0,16656,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953826,228144.00
02/23/2019 15:30,2,1.672,ACTIVE,214.64,354.97,59.985,1550953804,"201051344001230","174011545737251",31.65,6.00,0,335.44,393.75,53.6,49.8,0.433,1199743.9,1199743.9,16464,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953827,228145.00
02/23/2019 15:30,2,1.688,ACTIVE,214.41,353.77,60.001,1550953804,"201051344000646","174011545737251",31.51,6.70,0,335.14,394.35,53.9,50.1,0.442,1194357.6,1194357.6,16627,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953828,228146.00
02/23/2019 15:30,2,1.723,ACTIVE,214.64,352.27,59.985,1550953804,"201051344000867","174011545737251",31.15,7.00,0,334.54,391.94,54.4,50.5,0.429,1196476.7,1196476.7,40514,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953829,228147.00
