ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 15:30,2,1.684,ACTIVE,215.09,355.88,59.996,1550953804,"201051344000633","174011545737251",31.79,8.50,0,336.94,394.65,54.2,50.4,0.429,1195447.2,1195447.2,40575,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953830,228148.00
02/23/2019 15:30,2,1.725,ACTIVE,214.41,352.57,59.996,1550953804,"201051344000955","174011545737251",31.43,7.30,0,336.64,394.95,55.0,51.1,0.442,1213592.6,1213592.6,16652,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953831,228149.00
02/23/2019 15:30,2,1.693,ACTIVE,214.64,352.57,59.964,1550953804,"201051344000648","174011545737251",31.43,6.00,0,336.34,396.15,54.0,50.1,0.429,1206429.1,1206429.1,40102,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953832,228150.00
02/23/2019 15:30,2,1.701,ACTIVE,215.09,353.47,59.996,1550953804,"201051344000645","174011545737251",31.21,8.00,0,336.04,396.15,53.8,50.0,0.433,1211400.2,1211400.2,40060,0,0,0,L,1122011218,1,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953832,228151.00
02/23/2019 15:30,2,1.713,ACTIVE,214.87,353.47,59.990,1550953804,"201051344000569","174011545737251",31.09,7.30,0,336.94,395.25,54.0,50.2,0.433,1227756.2,1227756.2,8295,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953833,228152.00
02/23/2019 15:30,2,1.758,ACTIVE,215.09,357.38,59.985,1550953804,"179051228000119","174011545737251",31.49,10.30,0,325.52,395.25,56.0,52.2,0.446,15473.6,15473.6,8352,0,0,0,L,46974696,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550953834,228153.00
02/23/2019 15:45,2,1.367,ACTIVE,214.87,352.27,59.996,1550954704,"201051344000579","174011545737251",31.73,5.00,0,335.44,380.82,44.0,40.5,0.340,1224932.5,1224932.5,8734,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954705,228154.00
02/23/2019 15:45,2,1.359,ACTIVE,213.96,348.66,59.980,1550954704,"201051344001025","174011545737251",31.29,7.00,0,333.93,378.42,43.2,39.7,0.331,1209445.7,1209445.7,16660,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954706,228155.00
02/23/2019 15:45,2,1.359,ACTIVE,213.96,345.36,60.001,1550954704,"201051344001093","174011545737251",20.73,5.00,0,334.84,364.59,28.5,25.6,0.208,1196381.0,1196381.0,16655,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954707,228156.00
02/23/2019 15:45,2,1.342,ACTIVE,214.64,350.47,60.001,1550954704,"201051344000458","174011545737251",31.53,7.70,0,335.14,379.32,42.9,39.4,0.340,1212505.0,1212505.0,8449,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954708,228157.00
02/23/2019 15:45,2,1.355,ACTIVE,213.74,351.07,60.001,1550954704,"201051344000890","174011545737251",31.65,6.00,0,333.93,379.92,43.5,40.1,0.331,1205852.0,1205852.0,16610,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954709,228158.00
02/23/2019 15:45,2,1.340,ACTIVE,214.87,347.76,59.996,1550954704,"201051344000988","174011545737251",20.67,5.50,0,334.54,366.10,28.1,25.2,0.225,943555.9,943555.9,8802,0,0,0,L,1122011218,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954710,228159.00
02/23/2019 15:45,2,1.295,ACTIVE,214.41,353.17,60.001,1550954704,"201051344000582","174011545737251",31.85,5.50,0,333.93,377.82,41.8,38.4,0.323,1185660.5,1185660.5,16580,0,0,0,L,1122011218,1,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954711,228160.00
02/23/2019 15:45,2,1.346,ACTIVE,214.64,349.26,60.006,1550954704,"201051344000868","174011545737251",31.21,5.00,0,333.33,376.92,42.5,39.1,0.331,1197800.1,1197800.1,40487,0,0,0,L,1122011218,1,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954712,228161.00
02/23/2019 15:45,2,1.328,ACTIVE,215.32,351.07,60.043,1550954704,"201051344000576","174011545737251",31.47,6.30,0,335.14,378.42,42.4,39.0,0.331,1214345.0,1214345.0,12553,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954713,228162.00
02/23/2019 15:45,2,1.305,ACTIVE,215.09,350.17,60.001,1550954704,"201051344001158","174011545737251",31.61,5.00,0,334.84,377.22,41.8,38.4,0.331,1190909.3,1190909.3,8780,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954714,228163.00
02/23/2019 15:45,2,1.301,ACTIVE,214.41,349.26,59.990,1550954704,"201051344000917","174011545737251",31.29,6.70,0,333.63,377.22,41.2,37.9,0.323,1202571.8,1202571.8,16445,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954715,228164.00
02/23/2019 15:45,2,1.369,ACTIVE,214.19,345.36,60.022,1550954704,"201051344000417","174011545737251",20.18,5.50,0,334.84,365.19,28.0,25.1,0.208,974614.0,974614.0,16683,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954716,228165.00
02/23/2019 15:45,2,1.316,ACTIVE,214.19,350.17,59.990,1550954704,"201051344000685","174011545737251",31.47,5.50,0,335.74,379.32,42.0,38.6,0.345,1206856.5,1206856.5,16667,0,0,0,L,1122011218,1,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954717,228166.00
02/23/2019 15:45,2,1.326,ACTIVE,214.19,349.56,59.990,1550954704,"201051344000651","174011545737251",31.47,6.70,0,335.14,377.52,42.3,38.9,0.327,1200688.8,1200688.8,16643,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954718,228167.00
02/23/2019 15:45,2,1.314,ACTIVE,214.19,354.37,60.043,1550954704,"201051344000594","174011545737251",31.91,5.00,0,333.33,381.42,42.5,39.1,0.327,1215581.1,1215581.1,40469,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954719,228168.00
02/23/2019 15:45,2,1.328,ACTIVE,214.87,350.17,59.990,1550954704,"201051344000469","174011545737251",31.37,4.50,0,335.14,379.92,42.2,38.8,0.345,1199893.7,1199893.7,8731,0,0,0,L,1122011218,1,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954720,228169.00
02/23/2019 15:45,2,1.340,ACTIVE,214.41,349.56,60.001,1550954704,"201051344000585","174011545737251",31.19,6.30,0,333.63,376.92,42.4,39.0,0.327,1215378.7,1215378.7,16696,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954721,228170.00
02/23/2019 15:45,2,1.318,ACTIVE,215.54,351.07,59.990,1550954704,"201051344000853","174011545737251",31.45,7.00,0,336.04,377.82,42.0,38.6,0.323,1218310.4,1218310.4,8370,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954721,228171.00
02/23/2019 15:45,2,1.271,ACTIVE,214.19,352.87,60.022,1550954704,"201051344001145","174011545737251",31.85,4.00,0,335.44,379.02,41.1,37.7,0.323,1214204.1,1214204.1,16615,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954722,228172.00
02/23/2019 15:45,2,1.334,ACTIVE,214.19,350.17,59.996,1550954704,"201051344000438","174011545737251",31.45,6.00,0,334.54,379.32,42.5,39.1,0.331,1208337.8,1208337.8,16661,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954723,228173.00
02/23/2019 15:45,2,1.307,ACTIVE,213.96,349.56,59.985,1550954704,"201051344001135","174011545737251",31.49,6.70,0,333.63,377.22,41.7,38.3,0.323,1196414.6,1196414.6,16614,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954724,228174.00
02/23/2019 15:45,2,1.299,ACTIVE,214.64,352.57,59.990,1550954704,"201051344000983","174011545737251",31.75,6.70,0,335.14,378.42,41.8,38.4,0.331,1217149.4,1217149.4,8371,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954725,228175.00
02/23/2019 15:45,2,1.297,ACTIVE,214.19,350.17,59.964,1550954704,"201051344001203","174011545737251",31.57,6.00,0,334.54,378.72,41.5,38.1,0.327,1205309.8,1205309.8,16657,0,0,0,L,1122011218,1,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954726,228176.00
02/23/2019 15:45,2,1.262,ACTIVE,213.74,351.67,59.980,1550954704,"201051344001230","174011545737251",31.75,5.00,0,333.93,376.01,40.6,37.3,0.318,1199753.4,1199753.4,16465,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954727,228177.00
02/23/2019 15:45,2,1.289,ACTIVE,213.51,351.37,60.006,1550954704,"201051344000646","174011545737251",31.61,5.50,0,333.63,376.31,41.3,37.9,0.331,1194367.3,1194367.3,16628,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954728,228178.00
02/23/2019 15:45,2,1.301,ACTIVE,214.87,350.77,59.996,1550954704,"201051344000867","174011545737251",31.67,6.70,0,333.93,376.01,41.8,38.4,0.318,1196486.5,1196486.5,40515,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954729,228179.00
02/23/2019 15:45,2,1.311,ACTIVE,215.09,350.47,60.001,1550954704,"201051344000633","174011545737251",31.47,7.00,0,335.74,377.82,41.8,38.4,0.327,1195457.0,1195457.0,40576,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954730,228180.00
02/23/2019 15:45,2,1.326,ACTIVE,213.51,351.07,60.001,1550954704,"201051344000955","174011545737251",31.63,6.30,0,333.63,376.92,42.5,39.1,0.331,1213602.6,1213602.6,16653,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954731,228181.00
02/23/2019 15:45,2,1.311,ACTIVE,214.41,349.26,59.990,1550954704,"201051344000648","174011545737251",31.51,5.50,0,335.14,376.31,41.9,38.5,0.327,1206438.9,1206438.9,40103,0,0,0,L,1122011218,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954732,228182.00
02/23/2019 15:45,2,1.316,ACTIVE,215.09,350.47,59.990,1550954704,"201051344000645","174011545737251",31.27,7.30,0,334.84,376.31,41.7,38.3,0.318,1211410.0,1211410.0,40061,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954733,228183.00
02/23/2019 15:45,2,1.312,ACTIVE,214.87,351.67,60.001,1550954704,"201051344000569","174011545737251",31.69,6.30,0,335.14,374.81,42.2,38.8,0.331,1227766.1,1227766.1,8296,0,0,0,L,1122011218,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954734,228184.00
02/23/2019 15:45,2,1.377,ACTIVE,215.09,354.07,60.006,1550954704,"179051228000119","174011545737251",31.77,9.30,0,336.64,382.93,44.4,40.9,0.340,15483.9,15483.9,8353,0,0,0,L,46974696,1,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550954735,228185.00
02/23/2019 16:00,2,1.189,ACTIVE,215.09,348.66,60.075,1550955604,"201051344000579","174011545737251",31.35,5.00,0,336.04,377.52,37.8,34.6,0.287,1224942.5,1224942.5,8735,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955605,228186.00
02/23/2019 16:00,2,1.166,ACTIVE,213.96,346.26,60.006,1550955604,"201051344001025","174011545737251",31.23,6.30,0,333.63,375.11,36.9,33.7,0.283,1209455.5,1209455.5,16661,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955606,228187.00
02/23/2019 16:00,2,1.150,ACTIVE,214.19,343.55,60.006,1550955604,"201051344001093","174011545737251",20.87,5.00,0,333.63,360.08,24.3,21.5,0.172,1196387.4,1196387.4,16656,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955607,228188.00
02/23/2019 16:00,2,1.156,ACTIVE,214.87,348.06,60.001,1550955604,"201051344000458","174011545737251",31.39,7.00,0,335.74,374.51,36.8,33.6,0.287,1212514.8,1212514.8,8450,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955608,228189.00
02/23/2019 16:00,2,1.162,ACTIVE,213.74,350.47,60.001,1550955604,"201051344000890","174011545737251",31.77,5.50,0,333.33,375.71,37.4,34.2,0.278,1205862.0,1205862.0,16611,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955609,228190.00
02/23/2019 16:00,2,1.150,ACTIVE,214.87,347.46,59.980,1550955604,"201051344000988","174011545737251",20.57,5.00,0,334.24,363.09,24.0,21.2,0.194,943562.2,943562.2,8803,0,0,0,L,1122011218,1,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955610,228191.00
02/23/2019 16:00,2,1.139,ACTIVE,214.41,348.06,60.022,1550955604,"201051344000582","174011545737251",31.17,5.00,0,334.24,373.31,36.0,32.8,0.274,1185670.1,1185670.1,16581,0,0,0,L,1122011218,1,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955611,228192.00
02/23/2019 16:00,2,1.174,ACTIVE,214.64,348.06,60.022,1550955604,"201051344000868","174011545737251",30.65,5.00,0,334.24,373.61,36.5,33.3,0.278,1197809.8,1197809.8,40488,0,0,0,L,1122011218,1,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955612,228193.00
02/23/2019 16:00,2,1.139,ACTIVE,215.32,349.26,60.001,1550955604,"201051344000576","174011545737251",31.43,6.00,0,335.44,373.91,36.3,33.1,0.283,1214354.7,1214354.7,12554,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955613,228194.00
02/23/2019 16:00,2,1.135,ACTIVE,214.87,348.66,60.006,1550955604,"201051344001158","174011545737251",30.99,4.50,0,335.44,373.61,35.7,32.5,0.283,1190918.9,1190918.9,8781,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955614,228195.00
02/23/2019 16:00,2,1.111,ACTIVE,214.41,348.06,59.975,1550955604,"201051344000917","174011545737251",31.31,6.70,0,334.54,375.71,35.2,32.1,0.270,1202581.4,1202581.4,16446,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955615,228196.00
02/23/2019 16:00,2,1.168,ACTIVE,214.19,344.45,60.033,1550955604,"201051344000417","174011545737251",20.42,5.00,0,333.33,359.78,24.2,21.4,0.181,974620.4,974620.4,16684,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955616,228197.00
02/23/2019 16:00,2,1.133,ACTIVE,214.19,347.46,59.996,1550955604,"201051344000685","174011545737251",31.21,5.00,0,335.14,374.51,35.8,32.6,0.283,1206866.2,1206866.2,16668,0,0,0,L,1122011218,1,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955617,228198.00
02/23/2019 16:00,2,1.137,ACTIVE,214.19,346.86,60.033,1550955604,"201051344000651","174011545737251",31.33,6.30,0,334.54,373.91,36.1,32.9,0.270,1200698.6,1200698.6,16644,0,0,0,L,1122011218,1,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955617,228199.00
02/23/2019 16:00,2,1.131,ACTIVE,214.19,351.37,59.990,1550955604,"201051344000594","174011545737251",31.77,4.50,0,332.13,376.92,36.4,33.2,0.270,1215591.0,1215591.0,40470,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955618,228200.00
02/23/2019 16:00,2,1.137,ACTIVE,214.87,348.36,60.001,1550955604,"201051344000469","174011545737251",31.43,4.00,0,333.93,376.92,36.1,33.0,0.283,1199903.5,1199903.5,8732,0,0,0,L,1122011218,1,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955619,228201.00
02/23/2019 16:00,2,1.141,ACTIVE,214.41,347.46,60.012,1550955604,"201051344000585","174011545737251",31.31,5.50,0,333.63,375.71,36.2,33.0,0.270,1215388.5,1215388.5,16697,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955620,228202.00
02/23/2019 16:00,2,1.129,ACTIVE,215.32,348.96,60.001,1550955604,"201051344000853","174011545737251",31.29,6.70,0,336.64,374.51,35.8,32.6,0.270,1218320.1,1218320.1,8371,0,0,0,L,1122011218,1,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955621,228203.00
02/23/2019 16:00,2,1.092,ACTIVE,214.41,348.66,59.990,1550955604,"201051344001145","174011545737251",31.55,4.50,0,335.44,378.42,34.9,31.8,0.265,1214213.7,1214213.7,16616,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955622,228204.00
02/23/2019 16:00,2,1.117,ACTIVE,214.19,352.27,59.996,1550955604,"201051344000438","174011545737251",31.91,5.50,0,334.54,377.82,36.1,33.0,0.274,1208347.7,1208347.7,16662,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955623,228205.00
02/23/2019 16:00,2,1.121,ACTIVE,213.74,346.26,60.001,1550955604,"201051344001135","174011545737251",31.25,6.30,0,334.24,374.21,35.5,32.4,0.265,1196424.3,1196424.3,16615,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955624,228206.00
02/23/2019 16:00,2,1.119,ACTIVE,214.87,347.76,59.985,1550955604,"201051344000983","174011545737251",31.39,6.30,0,335.14,376.62,35.6,32.5,0.278,1217159.1,1217159.1,8372,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955625,228207.00
02/23/2019 16:00,2,1.125,ACTIVE,214.19,346.26,59.996,1550955604,"201051344001203","174011545737251",31.01,5.50,0,335.44,375.41,35.4,32.2,0.283,1205319.5,1205319.5,16658,0,0,0,L,1122011218,1,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955626,228208.00
02/23/2019 16:00,2,1.096,ACTIVE,213.96,345.96,59.964,1550955604,"201051344001230","174011545737251",31.09,4.50,0,333.63,374.21,34.5,31.4,0.270,1199762.9,1199762.9,16466,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955627,228209.00
02/23/2019 16:00,2,1.104,ACTIVE,213.51,347.16,59.990,1550955604,"201051344000646","174011545737251",31.35,5.50,0,333.33,374.51,35.1,32.0,0.270,1194376.9,1194376.9,16629,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955628,228210.00
02/23/2019 16:00,2,1.131,ACTIVE,214.87,347.46,60.001,1550955604,"201051344000867","174011545737251",31.01,6.00,0,334.54,376.01,35.5,32.4,0.265,1196496.3,1196496.3,40516,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955629,228211.00
02/23/2019 16:00,2,1.107,ACTIVE,215.32,349.86,59.990,1550955604,"201051344000633","174011545737251",31.57,6.30,0,335.14,374.81,35.4,32.3,0.274,1195466.7,1195466.7,40577,0,0,0,L,1122011218,1,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955630,228212.00
02/23/2019 16:00,2,1.146,ACTIVE,213.74,345.66,59.990,1550955604,"201051344000955","174011545737251",31.17,6.00,0,333.63,375.71,36.2,33.1,0.278,1213612.5,1213612.5,16654,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955631,228213.00
02/23/2019 16:00,2,1.127,ACTIVE,214.87,347.46,60.001,1550955604,"201051344000648","174011545737251",31.25,5.00,0,335.74,375.71,35.7,32.5,0.274,1206448.6,1206448.6,40104,0,0,0,L,1122011218,1,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955632,228214.00
02/23/2019 16:00,2,1.129,ACTIVE,215.09,348.06,59.959,1550955604,"201051344000645","174011545737251",30.87,7.00,0,335.74,373.01,35.4,32.2,0.270,1211419.6,1211419.6,40062,0,0,0,L,1122011218,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955633,228215.00
02/23/2019 16:00,2,1.127,ACTIVE,214.87,348.66,60.049,1550955604,"201051344000569","174011545737251",31.47,6.00,0,334.54,375.71,35.9,32.8,0.283,1227775.8,1227775.8,8297,0,0,0,L,1122011218,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955634,228216.00
02/23/2019 16:00,2,1.203,ACTIVE,215.32,351.97,60.054,1550955604,"179051228000119","174011545737251",31.27,9.00,0,336.04,378.12,38.1,34.9,0.278,15494.3,15494.3,8354,0,0,0,L,46974696,1,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550955634,228217.00
02/23/2019 16:15,2,0.830,ACTIVE,213.29,344.76,60.017,1550956504,"201051344000579","174011545737251",31.41,4.00,0,331.83,370.60,26.4,23.6,0.181,1224950.2,1224950.2,8736,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956506,228218.00
02/23/2019 16:15,2,0.807,ACTIVE,212.61,342.05,60.028,1550956504,"201051344001025","174011545737251",31.15,6.00,0,332.13,367.90,25.5,22.7,0.177,1209462.9,1209462.9,16662,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956507,228219.00
02/23/2019 16:15,2,0.824,ACTIVE,212.38,339.34,59.996,1550956504,"201051344001093","174011545737251",20.30,4.50,0,333.63,355.88,17.0,14.5,0.115,1196392.2,1196392.2,16657,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956507,228220.00
02/23/2019 16:15,2,0.814,ACTIVE,213.06,342.05,60.017,1550956504,"201051344000458","174011545737251",30.79,6.70,0,332.43,366.70,25.5,22.7,0.186,1212522.2,1212522.2,8451,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956508,228221.00
02/23/2019 16:15,2,0.830,ACTIVE,212.38,341.75,60.022,1550956504,"201051344000890","174011545737251",31.19,5.00,0,331.23,368.20,26.2,23.4,0.186,1205869.6,1205869.6,16612,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956509,228222.00
02/23/2019 16:15,2,0.807,ACTIVE,212.83,341.75,60.022,1550956504,"201051344000988","174011545737251",19.98,4.50,0,333.93,358.88,16.3,13.8,0.124,943566.8,943566.8,8804,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956510,228223.00
02/23/2019 16:15,2,0.803,ACTIVE,213.06,341.75,60.012,1550956504,"201051344000582","174011545737251",30.71,4.00,0,332.13,365.19,25.0,22.2,0.172,1185677.4,1185677.4,16582,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956511,228224.00
02/23/2019 16:15,2,0.809,ACTIVE,213.06,342.05,60.028,1550956504,"201051344000868","174011545737251",30.77,4.00,0,333.03,365.49,25.2,22.4,0.181,1197817.2,1197817.2,40489,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956512,228225.00
02/23/2019 16:15,2,0.795,ACTIVE,213.74,343.85,60.012,1550956504,"201051344000576","174011545737251",31.17,5.00,0,333.03,367.00,25.1,22.3,0.181,1214362.1,1214362.1,12555,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956513,228226.00
02/23/2019 16:15,2,0.775,ACTIVE,213.29,342.35,59.985,1550956504,"201051344001158","174011545737251",31.13,3.70,0,334.24,365.19,24.4,21.7,0.181,1190926.1,1190926.1,8782,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956514,228227.00
02/23/2019 16:15,2,0.781,ACTIVE,212.61,342.05,60.017,1550956504,"201051344000917","174011545737251",30.87,6.00,0,331.53,366.10,24.5,21.7,0.177,1202588.5,1202588.5,16447,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956515,228228.00
02/23/2019 16:15,2,0.838,ACTIVE,212.83,339.34,60.033,1550956504,"201051344000417","174011545737251",20.00,4.50,0,332.73,355.58,17.0,14.5,0.115,974625.2,974625.2,16685,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956516,228229.00
02/23/2019 16:15,2,0.799,ACTIVE,212.83,342.35,59.990,1550956504,"201051344000685","174011545737251",30.99,4.50,0,332.13,366.40,25.1,22.3,0.190,1206873.5,1206873.5,16669,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956517,228230.00
02/23/2019 16:15,2,0.803,ACTIVE,212.83,341.45,60.022,1550956504,"201051344000651","174011545737251",30.99,5.50,0,331.83,366.70,25.2,22.4,0.172,1200706.0,1200706.0,16645,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956518,228231.00
02/23/2019 16:15,2,0.803,ACTIVE,212.83,344.45,60.059,1550956504,"201051344000594","174011545737251",31.35,4.00,0,332.13,369.10,25.5,22.7,0.177,1215598.4,1215598.4,40471,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956519,228232.00
02/23/2019 16:15,2,0.771,ACTIVE,213.29,350.47,59.996,1550956504,"201051344000469","174011545737251",32.03,3.70,0,332.73,369.10,25.1,22.3,0.181,1199910.9,1199910.9,8733,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956520,228233.00
02/23/2019 16:15,2,0.811,ACTIVE,212.83,342.05,60.028,1550956504,"201051344000585","174011545737251",31.07,5.50,0,332.73,366.70,25.5,22.7,0.181,1215396.0,1215396.0,16698,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956521,228234.00
02/23/2019 16:15,2,0.787,ACTIVE,213.96,343.25,60.022,1550956504,"201051344000853","174011545737251",31.05,5.50,0,335.14,366.40,24.8,22.0,0.177,1218327.5,1218327.5,8372,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956522,228235.00
02/23/2019 16:15,2,0.760,ACTIVE,212.83,345.66,60.049,1550956504,"201051344001145","174011545737251",31.59,3.70,0,333.03,367.00,24.4,21.6,0.172,1214220.9,1214220.9,16617,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956523,228236.00
02/23/2019 16:15,2,0.801,ACTIVE,212.83,346.26,60.017,1550956504,"201051344000438","174011545737251",31.57,5.00,0,332.13,370.30,25.6,22.8,0.181,1208355.2,1208355.2,16663,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956524,228237.00
02/23/2019 16:15,2,0.785,ACTIVE,212.38,343.25,60.059,1550956504,"201051344001135","174011545737251",31.33,5.50,0,331.83,367.30,25.0,22.2,0.177,1196431.7,1196431.7,16616,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956524,228238.00
02/23/2019 16:15,2,0.787,ACTIVE,213.06,343.55,60.017,1550956504,"201051344000983","174011545737251",31.27,5.50,0,333.63,368.80,24.9,22.2,0.181,1217166.4,1217166.4,8373,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956525,228239.00
02/23/2019 16:15,2,0.779,ACTIVE,212.61,341.15,60.033,1550956504,"201051344001203","174011545737251",31.11,5.00,0,332.73,367.30,24.6,21.8,0.181,1205326.8,1205326.8,16659,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956526,228240.00
02/23/2019 16:15,2,0.770,ACTIVE,212.38,340.85,60.028,1550956504,"201051344001230","174011545737251",31.01,4.00,0,330.93,366.40,24.1,21.4,0.172,1199770.0,1199770.0,16467,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956527,228241.00
02/23/2019 16:15,2,0.781,ACTIVE,212.38,342.05,60.028,1550956504,"201051344000646","174011545737251",31.13,4.50,0,331.23,365.80,24.7,21.9,0.181,1194384.2,1194384.2,16630,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956528,228242.00
02/23/2019 16:15,2,0.787,ACTIVE,213.29,342.05,60.012,1550956504,"201051344000867","174011545737251",31.15,5.50,0,332.73,366.10,24.8,22.0,0.172,1196503.6,1196503.6,40517,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956529,228243.00
02/23/2019 16:15,2,0.777,ACTIVE,213.74,345.36,60.012,1550956504,"201051344000633","174011545737251",31.49,5.50,0,334.24,365.49,24.8,22.0,0.172,1195474.0,1195474.0,40578,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956530,228244.00
02/23/2019 16:15,2,0.812,ACTIVE,212.16,342.05,60.022,1550956504,"201051344000955","174011545737251",31.11,5.00,0,331.53,368.80,25.7,22.8,0.181,1213620.0,1213620.0,16655,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956531,228245.00
02/23/2019 16:15,2,0.797,ACTIVE,213.06,341.75,60.017,1550956504,"201051344000648","174011545737251",31.05,4.00,0,332.43,366.40,25.0,22.2,0.177,1206456.0,1206456.0,40105,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956532,228246.00
02/23/2019 16:15,2,0.777,ACTIVE,213.51,342.95,60.033,1550956504,"201051344000645","174011545737251",31.05,6.30,0,333.63,365.19,24.5,21.7,0.177,1211426.9,1211426.9,40063,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956533,228247.00
02/23/2019 16:15,2,0.797,ACTIVE,213.06,342.35,60.022,1550956504,"201051344000569","174011545737251",31.03,5.50,0,333.33,367.30,25.1,22.3,0.181,1227783.2,1227783.2,8298,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956534,228248.00
02/23/2019 16:15,2,0.850,ACTIVE,213.51,345.96,60.012,1550956504,"179051228000119","174011545737251",31.13,8.00,0,336.04,370.00,26.9,24.0,0.181,15502.2,15502.2,8355,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550956535,228249.00
02/23/2019 16:30,2,0.633,ACTIVE,212.83,339.34,60.006,1550957403,"201051344000579","174011545737251",29.86,3.70,0,330.93,363.99,19.2,16.6,0.119,1224955.1,1224955.1,8737,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957405,228250.00
02/23/2019 16:30,2,0.584,ACTIVE,212.16,340.55,60.049,1550957403,"201051344001025","174011545737251",31.23,4.50,0,331.53,357.98,18.5,15.9,0.115,1209467.6,1209467.6,16663,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957406,228251.00
02/23/2019 16:30,2,0.615,ACTIVE,212.38,338.14,60.006,1550957403,"201051344001093","174011545737251",20.06,4.00,0,331.23,348.06,12.5,10.2,0.066,1196395.1,1196395.1,16658,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957407,228252.00
02/23/2019 16:30,2,0.604,ACTIVE,212.61,339.34,60.006,1550957403,"201051344000458","174011545737251",30.42,6.00,0,331.23,356.18,18.6,16.0,0.119,1212526.9,1212526.9,8452,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957407,228253.00
02/23/2019 16:30,2,0.619,ACTIVE,212.16,338.44,60.022,1550957403,"201051344000890","174011545737251",30.57,4.00,0,330.63,357.98,19.2,16.6,0.115,1205874.5,1205874.5,16613,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957408,228254.00
02/23/2019 16:30,2,0.576,ACTIVE,212.61,339.04,60.001,1550957403,"201051344000988","174011545737251",19.96,3.70,0,331.23,351.07,11.7,9.4,0.075,943569.7,943569.7,8805,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957409,228255.00
02/23/2019 16:30,2,0.598,ACTIVE,212.83,339.34,60.001,1550957403,"201051344000582","174011545737251",29.86,3.70,0,331.23,354.37,18.1,15.6,0.115,1185682.1,1185682.1,16583,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957410,228256.00
02/23/2019 16:30,2,0.582,ACTIVE,212.83,339.65,60.059,1550957403,"201051344000868","174011545737251",30.91,3.70,0,331.53,355.28,18.3,15.7,0.119,1197821.9,1197821.9,40490,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957411,228257.00
02/23/2019 16:30,2,0.598,ACTIVE,213.29,340.85,60.006,1550957403,"201051344000576","174011545737251",30.36,4.50,0,332.43,356.48,18.4,15.8,0.119,1214366.8,1214366.8,12556,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957412,228258.00
02/23/2019 16:30,2,0.574,ACTIVE,212.83,339.95,60.006,1550957403,"201051344001158","174011545737251",30.26,3.30,0,332.73,356.18,17.6,15.1,0.124,1190930.6,1190930.6,8783,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957413,228259.00
02/23/2019 16:30,2,0.572,ACTIVE,212.38,339.34,60.006,1550957403,"201051344000917","174011545737251",30.77,5.50,0,330.63,357.08,17.8,15.3,0.115,1202593.1,1202593.1,16448,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957414,228260.00
02/23/2019 16:30,2,0.627,ACTIVE,212.38,337.24,60.006,1550957403,"201051344000417","174011545737251",19.84,3.70,0,330.93,348.06,12.6,10.3,0.075,974628.2,974628.2,16686,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957415,228261.00
02/23/2019 16:30,2,0.594,ACTIVE,212.38,339.95,60.038,1550957403,"201051344000685","174011545737251",30.16,3.30,0,330.63,356.78,18.2,15.6,0.124,1206878.2,1206878.2,16670,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957416,228262.00
02/23/2019 16:30,2,0.596,ACTIVE,212.38,339.04,60.001,1550957403,"201051344000651","174011545737251",30.18,4.50,0,331.23,355.88,18.2,15.7,0.119,1200710.6,1200710.6,16646,0,0,0,L,1122011218,1,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957417,228263.00
02/23/2019 16:30,2,0.602,ACTIVE,212.38,339.34,60.006,1550957403,"201051344000594","174011545737251",30.63,3.30,0,330.63,357.98,18.7,16.1,0.119,1215603.2,1215603.2,40472,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957418,228264.00
02/23/2019 16:30,2,0.611,ACTIVE,213.06,339.95,60.033,1550957403,"201051344000469","174011545737251",30.04,3.30,0,330.93,363.99,18.6,16.1,0.119,1199915.6,1199915.6,8734,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957419,228265.00
02/23/2019 16:30,2,0.598,ACTIVE,212.38,339.34,60.001,1550957403,"201051344000585","174011545737251",30.42,4.50,0,330.03,357.08,18.4,15.9,0.119,1215400.7,1215400.7,16699,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957419,228266.00
02/23/2019 16:30,2,0.551,ACTIVE,213.29,346.86,60.006,1550957403,"201051344000853","174011545737251",31.91,4.50,0,333.63,357.68,17.8,15.3,0.110,1218332.1,1218332.1,8373,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957420,228267.00
02/23/2019 16:30,2,0.570,ACTIVE,212.61,339.04,60.001,1550957403,"201051344001145","174011545737251",30.42,3.30,0,332.43,357.68,17.6,15.1,0.119,1214225.4,1214225.4,16618,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957421,228268.00
02/23/2019 16:30,2,0.600,ACTIVE,212.38,338.44,59.990,1550957403,"201051344000438","174011545737251",30.67,3.70,0,330.63,360.69,18.7,16.1,0.115,1208360.0,1208360.0,16664,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957422,228269.00
02/23/2019 16:30,2,0.572,ACTIVE,211.93,337.84,60.001,1550957403,"201051344001135","174011545737251",30.97,4.50,0,329.13,357.08,18.0,15.4,0.110,1196436.3,1196436.3,16617,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957423,228270.00
02/23/2019 16:30,2,0.572,ACTIVE,212.61,339.34,60.054,1550957403,"201051344000983","174011545737251",30.99,4.50,0,332.43,357.38,18.0,15.4,0.119,1217171.1,1217171.1,8374,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957424,228271.00
02/23/2019 16:30,2,0.580,ACTIVE,212.38,338.14,60.006,1550957403,"201051344001203","174011545737251",30.57,4.00,0,331.83,357.08,18.0,15.5,0.115,1205331.3,1205331.3,16660,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957425,228272.00
02/23/2019 16:30,2,0.580,ACTIVE,212.16,338.14,59.985,1550957403,"201051344001230","174011545737251",29.98,3.30,0,330.03,359.18,17.6,15.1,0.124,1199774.5,1199774.5,16468,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957426,228273.00
02/23/2019 16:30,2,0.582,ACTIVE,211.93,339.04,60.006,1550957403,"201051344000646","174011545737251",30.14,3.70,0,330.33,356.48,17.8,15.3,0.115,1194388.7,1194388.7,16631,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957427,228274.00
02/23/2019 16:30,2,0.588,ACTIVE,212.83,338.74,59.975,1550957403,"201051344000867","174011545737251",30.12,5.00,0,332.13,356.48,18.0,15.4,0.115,1196508.2,1196508.2,40518,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957428,228275.00
02/23/2019 16:30,2,0.584,ACTIVE,213.29,341.45,59.980,1550957403,"201051344000633","174011545737251",30.83,4.00,0,333.63,360.08,18.3,15.7,0.124,1195478.6,1195478.6,40579,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957429,228276.00
02/23/2019 16:30,2,0.602,ACTIVE,211.93,339.34,60.038,1550957403,"201051344000955","174011545737251",31.01,4.00,0,329.43,358.58,18.9,16.4,0.110,1213624.8,1213624.8,16656,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957430,228277.00
02/23/2019 16:30,2,0.600,ACTIVE,212.83,339.04,60.017,1550957403,"201051344000648","174011545737251",30.30,3.70,0,332.13,356.18,18.4,15.9,0.115,1206460.7,1206460.7,40106,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957431,228278.00
02/23/2019 16:30,2,0.576,ACTIVE,213.06,339.65,60.006,1550957403,"201051344000645","174011545737251",30.53,6.00,0,332.43,354.07,17.9,15.3,0.110,1211431.5,1211431.5,40064,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957432,228279.00
02/23/2019 16:30,2,0.584,ACTIVE,212.61,339.04,60.054,1550957403,"201051344000569","174011545737251",30.91,4.50,0,331.83,356.78,18.4,15.8,0.119,1227788.0,1227788.0,8299,0,0,0,L,1122011218,1,120.42,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957433,228280.00
02/23/2019 16:30,2,0.613,ACTIVE,213.06,343.55,60.012,1550957403,"179051228000119","174011545737251",30.83,7.30,0,331.83,357.98,19.2,16.6,0.119,15507.1,15507.1,8356,0,0,0,L,46974696,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550957434,228281.00
02/23/2019 16:45,2,0.623,ACTIVE,212.61,343.55,59.969,1550958304,"201051344000579","174011545737251",31.51,3.30,0,331.53,363.39,19.9,17.3,0.124,1224959.3,1224959.3,8738,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958306,228282.00
02/23/2019 16:45,2,0.613,ACTIVE,211.70,337.54,60.006,1550958304,"201051344001025","174011545737251",30.63,3.70,0,330.63,354.07,19.1,16.5,0.124,1209471.6,1209471.6,16664,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958306,228283.00
02/23/2019 16:45,2,0.639,ACTIVE,211.93,336.94,60.043,1550958304,"201051344001093","174011545737251",19.76,3.70,0,330.63,344.15,12.8,10.4,0.071,1196397.7,1196397.7,16659,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958308,228284.00
02/23/2019 16:45,2,0.604,ACTIVE,212.38,341.15,60.001,1550958304,"201051344000458","174011545737251",31.29,5.00,0,330.93,354.07,19.2,16.6,0.128,1212530.9,1212530.9,8453,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958308,228285.00
02/23/2019 16:45,2,0.623,ACTIVE,211.70,339.34,60.012,1550958304,"201051344000890","174011545737251",31.13,3.70,0,330.03,357.38,19.7,17.1,0.124,1205878.7,1205878.7,16614,0,0,0,L,1122011218,1,122.01,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958309,228286.00
02/23/2019 16:45,2,0.594,ACTIVE,212.38,339.65,60.006,1550958304,"201051344000988","174011545737251",19.96,3.30,0,330.93,347.46,12.0,9.7,0.080,943572.0,943572.0,8806,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958310,228287.00
02/23/2019 16:45,2,0.611,ACTIVE,212.38,339.04,60.001,1550958304,"201051344000582","174011545737251",30.26,3.00,0,330.33,353.17,18.8,16.2,0.119,1185686.0,1185686.0,16584,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958311,228288.00
02/23/2019 16:45,2,0.611,ACTIVE,212.38,339.95,60.006,1550958304,"201051344000868","174011545737251",30.36,3.30,0,331.23,350.47,18.9,16.3,0.119,1197825.9,1197825.9,40491,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958312,228289.00
02/23/2019 16:45,2,0.613,ACTIVE,213.06,341.45,60.028,1550958304,"201051344000576","174011545737251",30.49,3.70,0,332.13,353.77,19.0,16.4,0.124,1214370.8,1214370.8,12557,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958313,228290.00
