ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 16:45,2,0.590,ACTIVE,212.61,340.25,59.964,1550958304,"201051344001158","174011545737251",30.40,3.00,0,330.63,350.47,18.2,15.6,0.124,1190934.5,1190934.5,8784,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958314,228291.00
02/23/2019 16:45,2,0.592,ACTIVE,211.93,339.34,60.001,1550958304,"201051344000917","174011545737251",30.28,5.00,0,330.33,349.26,18.1,15.6,0.115,1202596.9,1202596.9,16449,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958315,228292.00
02/23/2019 16:45,2,0.643,ACTIVE,211.93,337.24,59.996,1550958304,"201051344000417","174011545737251",19.94,3.30,0,330.03,344.45,13.0,10.6,0.080,974630.8,974630.8,16687,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958316,228293.00
02/23/2019 16:45,2,0.611,ACTIVE,212.16,339.65,59.975,1550958304,"201051344000685","174011545737251",30.45,3.30,0,330.33,354.67,18.9,16.3,0.128,1206882.1,1206882.1,16671,0,0,0,L,1122011218,1,122.46,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958317,228294.00
02/23/2019 16:45,2,0.605,ACTIVE,211.93,338.74,60.001,1550958304,"201051344000651","174011545737251",30.81,3.70,0,330.63,352.87,18.9,16.3,0.124,1200714.6,1200714.6,16647,0,0,0,L,1122011218,1,122.23,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958318,228295.00
02/23/2019 16:45,2,0.619,ACTIVE,212.16,339.04,59.990,1550958304,"201051344000594","174011545737251",30.61,3.30,0,329.73,359.78,19.2,16.7,0.124,1215607.3,1215607.3,40473,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958319,228296.00
02/23/2019 16:45,2,0.629,ACTIVE,212.61,340.55,59.996,1550958304,"201051344000469","174011545737251",29.92,3.00,0,330.63,361.29,19.1,16.5,0.124,1199919.7,1199919.7,8735,0,0,0,L,1122011218,1,120.42,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958320,228297.00
02/23/2019 16:45,2,0.615,ACTIVE,212.16,339.04,59.996,1550958304,"201051344000585","174011545737251",30.24,4.00,0,330.33,351.97,18.9,16.3,0.124,1215404.7,1215404.7,16700,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958321,228298.00
02/23/2019 16:45,2,0.580,ACTIVE,213.06,343.55,59.985,1550958304,"201051344000853","174011545737251",31.49,3.70,0,333.03,356.78,18.5,15.9,0.115,1218336.0,1218336.0,8374,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958322,228299.00
02/23/2019 16:45,2,0.580,ACTIVE,212.16,339.04,59.996,1550958304,"201051344001145","174011545737251",30.95,3.00,0,331.23,353.77,18.2,15.7,0.124,1214229.2,1214229.2,16619,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958323,228300.00
02/23/2019 16:45,2,0.623,ACTIVE,212.16,339.04,60.001,1550958304,"201051344000438","174011545737251",30.47,3.30,0,330.03,355.28,19.3,16.7,0.124,1208364.1,1208364.1,16665,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958323,228301.00
02/23/2019 16:45,2,0.602,ACTIVE,211.70,336.94,59.959,1550958304,"201051344001135","174011545737251",30.59,4.00,0,329.43,354.37,18.6,16.1,0.124,1196440.2,1196440.2,16618,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958324,228302.00
02/23/2019 16:45,2,0.602,ACTIVE,212.61,339.65,60.028,1550958304,"201051344000983","174011545737251",30.26,4.00,0,330.63,355.28,18.4,15.9,0.128,1217175.0,1217175.0,8375,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958325,228303.00
02/23/2019 16:45,2,0.602,ACTIVE,212.16,338.44,60.001,1550958304,"201051344001203","174011545737251",30.36,3.30,0,330.33,359.18,18.6,16.0,0.128,1205335.3,1205335.3,16661,0,0,0,L,1122011218,1,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958326,228304.00
02/23/2019 16:45,2,0.588,ACTIVE,211.93,337.24,60.001,1550958304,"201051344001230","174011545737251",30.65,3.00,0,327.92,353.77,18.3,15.7,0.115,1199778.3,1199778.3,16469,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958327,228305.00
02/23/2019 16:45,2,0.592,ACTIVE,211.70,339.04,60.001,1550958304,"201051344000646","174011545737251",30.75,3.30,0,329.43,354.67,18.5,15.9,0.119,1194392.6,1194392.6,16632,0,0,0,L,1122011218,1,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958328,228306.00
02/23/2019 16:45,2,0.605,ACTIVE,212.61,338.74,59.975,1550958304,"201051344000867","174011545737251",30.51,4.50,0,331.23,352.87,18.8,16.2,0.115,1196512.2,1196512.2,40519,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958329,228307.00
02/23/2019 16:45,2,0.602,ACTIVE,213.06,341.45,60.001,1550958304,"201051344000633","174011545737251",30.85,3.70,0,331.83,356.78,18.8,16.2,0.124,1195482.6,1195482.6,40580,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958330,228308.00
02/23/2019 16:45,2,0.629,ACTIVE,211.70,337.54,59.953,1550958304,"201051344000955","174011545737251",30.57,3.70,0,328.82,351.97,19.5,16.9,0.128,1213629.0,1213629.0,16657,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958331,228309.00
02/23/2019 16:45,2,0.613,ACTIVE,212.61,339.65,60.006,1550958304,"201051344000648","174011545737251",30.63,3.00,0,331.53,351.67,19.1,16.5,0.124,1206464.7,1206464.7,40107,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958332,228310.00
02/23/2019 16:45,2,0.600,ACTIVE,212.83,340.25,60.006,1550958304,"201051344000645","174011545737251",30.30,5.00,0,331.83,350.17,18.4,15.9,0.119,1211435.4,1211435.4,40065,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958333,228311.00
02/23/2019 16:45,2,0.609,ACTIVE,212.61,339.34,59.975,1550958304,"201051344000569","174011545737251",30.95,4.00,0,330.63,354.97,19.1,16.5,0.128,1227792.0,1227792.0,8300,0,0,0,L,1122011218,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958334,228312.00
02/23/2019 16:45,2,0.641,ACTIVE,212.83,343.25,60.001,1550958304,"179051228000119","174011545737251",30.65,6.70,0,331.83,352.57,19.9,17.3,0.119,15511.4,15511.4,8357,0,0,0,L,46974696,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550958335,228313.00
02/23/2019 17:00,2,0.693,ACTIVE,212.83,347.16,60.038,1550959204,"201051344000579","174011545737251",31.85,3.30,0,332.73,363.99,22.4,19.7,0.146,1224963.6,1224963.6,8739,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959205,228314.00
02/23/2019 17:00,2,0.689,ACTIVE,212.16,338.44,60.038,1550959204,"201051344001025","174011545737251",30.81,3.30,0,328.52,352.87,21.6,18.9,0.146,1209475.7,1209475.7,16665,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959206,228315.00
02/23/2019 17:00,2,0.713,ACTIVE,212.16,338.14,60.043,1550959204,"201051344001093","174011545737251",19.96,3.70,0,329.73,343.85,14.4,12.0,0.084,1196400.2,1196400.2,16660,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959207,228316.00
02/23/2019 17:00,2,0.701,ACTIVE,212.61,340.85,60.043,1550959204,"201051344000458","174011545737251",30.77,5.00,0,332.43,353.77,21.9,19.2,0.150,1212535.1,1212535.1,8454,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959208,228317.00
02/23/2019 17:00,2,0.701,ACTIVE,211.93,342.65,60.054,1550959204,"201051344000890","174011545737251",31.39,3.30,0,330.03,357.68,22.3,19.6,0.150,1205882.9,1205882.9,16615,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959209,228318.00
02/23/2019 17:00,2,0.678,ACTIVE,212.61,340.55,60.049,1550959204,"201051344000988","174011545737251",20.16,3.30,0,331.23,347.46,13.9,11.5,0.093,943574.4,943574.4,8807,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959210,228319.00
02/23/2019 17:00,2,0.680,ACTIVE,212.61,340.55,60.038,1550959204,"201051344000582","174011545737251",31.01,3.00,0,330.63,354.07,21.4,18.7,0.141,1185690.0,1185690.0,16585,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959211,228320.00
02/23/2019 17:00,2,0.686,ACTIVE,212.61,341.15,60.049,1550959204,"201051344000868","174011545737251",31.09,3.30,0,330.33,350.47,21.6,18.9,0.150,1197829.9,1197829.9,40492,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959212,228321.00
02/23/2019 17:00,2,0.691,ACTIVE,213.29,342.35,60.049,1550959204,"201051344000576","174011545737251",30.99,3.70,0,331.53,351.67,21.8,19.1,0.146,1214374.9,1214374.9,12558,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959213,228322.00
02/23/2019 17:00,2,0.666,ACTIVE,212.83,340.85,60.043,1550959204,"201051344001158","174011545737251",31.11,2.50,0,331.23,350.47,21.0,18.4,0.155,1190938.4,1190938.4,8785,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959214,228323.00
02/23/2019 17:00,2,0.666,ACTIVE,212.38,340.25,60.049,1550959204,"201051344000917","174011545737251",30.91,4.50,0,329.73,354.07,20.9,18.3,0.146,1202600.8,1202600.8,16450,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959215,228324.00
02/23/2019 17:00,2,0.734,ACTIVE,212.38,338.44,60.022,1550959204,"201051344000417","174011545737251",19.84,3.00,0,329.73,344.76,14.8,12.3,0.088,974633.4,974633.4,16688,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959216,228325.00
02/23/2019 17:00,2,0.680,ACTIVE,212.38,341.75,60.043,1550959204,"201051344000685","174011545737251",31.19,3.30,0,329.73,354.67,21.6,18.9,0.150,1206886.2,1206886.2,16672,0,0,0,L,1122011218,1,122.68,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959216,228326.00
02/23/2019 17:00,2,0.689,ACTIVE,212.38,340.25,60.043,1550959204,"201051344000651","174011545737251",30.93,3.30,0,330.33,351.07,21.7,19.0,0.141,1200718.7,1200718.7,16648,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959217,228327.00
02/23/2019 17:00,2,0.695,ACTIVE,212.38,342.05,60.049,1550959204,"201051344000594","174011545737251",31.15,3.00,0,329.13,357.38,22.0,19.3,0.146,1215611.4,1215611.4,40474,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959218,228328.00
02/23/2019 17:00,2,0.711,ACTIVE,212.83,341.15,60.033,1550959204,"201051344000469","174011545737251",30.18,2.50,0,330.33,361.89,21.8,19.1,0.155,1199923.8,1199923.8,8736,0,0,0,L,1122011218,1,120.65,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959219,228329.00
02/23/2019 17:00,2,0.686,ACTIVE,212.38,342.65,60.043,1550959204,"201051344000585","174011545737251",31.31,3.70,0,329.73,353.47,21.8,19.1,0.141,1215408.8,1215408.8,16701,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959220,228330.00
02/23/2019 17:00,2,0.676,ACTIVE,213.29,342.05,60.017,1550959204,"201051344000853","174011545737251",30.99,3.70,0,333.93,360.08,21.3,18.6,0.146,1218340.0,1218340.0,8375,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959221,228331.00
02/23/2019 17:00,2,0.650,ACTIVE,212.38,343.85,60.043,1550959204,"201051344001145","174011545737251",31.51,3.00,0,330.93,354.07,20.8,18.2,0.146,1214233.1,1214233.1,16620,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959222,228332.00
02/23/2019 17:00,2,0.688,ACTIVE,212.38,345.66,60.017,1550959204,"201051344000438","174011545737251",31.63,3.00,0,330.63,359.78,22.1,19.4,0.146,1208368.3,1208368.3,16666,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959223,228333.00
02/23/2019 17:00,2,0.668,ACTIVE,211.93,343.25,60.049,1550959204,"201051344001135","174011545737251",31.45,3.70,0,328.82,353.17,21.3,18.6,0.141,1196444.3,1196444.3,16619,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959224,228334.00
02/23/2019 17:00,2,0.668,ACTIVE,212.83,344.15,60.038,1550959204,"201051344000983","174011545737251",31.47,3.70,0,330.93,353.47,21.3,18.7,0.150,1217179.0,1217179.0,8376,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959225,228335.00
02/23/2019 17:00,2,0.670,ACTIVE,212.38,339.65,60.043,1550959204,"201051344001203","174011545737251",31.09,3.30,0,330.33,357.08,21.1,18.4,0.146,1205339.3,1205339.3,16662,0,0,0,L,1122011218,1,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959226,228336.00
02/23/2019 17:00,2,0.666,ACTIVE,212.16,339.04,60.038,1550959204,"201051344001230","174011545737251",30.57,3.00,0,328.22,354.97,20.7,18.1,0.146,1199782.3,1199782.3,16470,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959227,228337.00
02/23/2019 17:00,2,0.678,ACTIVE,211.70,339.65,60.038,1550959204,"201051344000646","174011545737251",30.67,3.30,0,329.13,355.58,21.1,18.5,0.141,1194396.6,1194396.6,16633,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959228,228338.00
02/23/2019 17:00,2,0.684,ACTIVE,213.06,340.55,60.038,1550959204,"201051344000867","174011545737251",30.77,4.00,0,330.93,353.77,21.3,18.7,0.137,1196516.2,1196516.2,40520,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959229,228339.00
02/23/2019 17:00,2,0.666,ACTIVE,213.51,345.66,60.043,1550959204,"201051344000633","174011545737251",31.59,3.30,0,331.53,357.08,21.4,18.7,0.146,1195486.8,1195486.8,40581,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959230,228340.00
02/23/2019 17:00,2,0.709,ACTIVE,211.93,339.34,60.049,1550959204,"201051344000955","174011545737251",30.83,3.70,0,329.43,353.17,22.2,19.5,0.150,1213633.2,1213633.2,16658,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959231,228341.00
02/23/2019 17:00,2,0.697,ACTIVE,213.06,340.85,60.038,1550959204,"201051344000648","174011545737251",30.77,2.50,0,331.53,353.77,21.7,19.1,0.146,1206468.9,1206468.9,40108,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959232,228342.00
02/23/2019 17:00,2,0.672,ACTIVE,213.29,341.15,60.033,1550959204,"201051344000645","174011545737251",30.91,4.50,0,332.43,350.77,21.1,18.4,0.146,1211439.4,1211439.4,40066,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959232,228343.00
02/23/2019 17:00,2,0.678,ACTIVE,212.83,344.76,60.043,1550959204,"201051344000569","174011545737251",31.53,3.70,0,330.93,352.87,21.6,19.0,0.146,1227796.1,1227796.1,8301,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959233,228344.00
02/23/2019 17:00,2,0.715,ACTIVE,213.29,345.06,60.001,1550959204,"179051228000119","174011545737251",30.99,6.30,0,332.43,353.17,22.4,19.7,0.146,15515.7,15515.7,8358,0,0,0,L,46974696,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550959234,228345.00
02/23/2019 17:15,2,0.449,ACTIVE,212.83,338.14,60.012,1550960104,"201051344000579","174011545737251",29.72,3.00,0,332.43,361.89,13.6,11.2,0.066,1224967.3,1224967.3,8740,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960105,228346.00
02/23/2019 17:15,2,0.418,ACTIVE,211.93,336.04,60.022,1550960104,"201051344001025","174011545737251",30.14,3.30,0,329.13,354.67,12.8,10.4,0.066,1209479.3,1209479.3,16666,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960106,228347.00
02/23/2019 17:15,2,0.447,ACTIVE,211.93,336.64,60.012,1550960104,"201051344001093","174011545737251",19.50,3.30,0,319.21,345.66,8.9,6.6,0.040,1196402.5,1196402.5,16661,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960107,228348.00
02/23/2019 17:15,2,0.434,ACTIVE,212.83,337.84,60.012,1550960104,"201051344000458","174011545737251",29.28,4.50,0,331.53,354.97,12.9,10.5,0.075,1212538.7,1212538.7,8455,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960109,228349.00
02/23/2019 17:15,2,0.439,ACTIVE,211.93,336.04,59.964,1550960104,"201051344000890","174011545737251",29.70,3.30,0,330.63,356.18,13.3,10.9,0.066,1205886.6,1205886.6,16616,0,0,0,L,1122011218,1,122.01,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960110,228350.00
02/23/2019 17:15,2,0.398,ACTIVE,212.61,339.34,60.012,1550960104,"201051344000988","174011545737251",19.54,3.30,0,321.31,348.96,7.9,5.7,0.044,943576.5,943576.5,8808,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960111,228351.00
02/23/2019 17:15,2,0.424,ACTIVE,212.61,336.94,60.006,1550960104,"201051344000582","174011545737251",29.28,3.00,0,330.03,354.37,12.6,10.2,0.062,1185693.5,1185693.5,16586,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960111,228352.00
02/23/2019 17:15,2,0.400,ACTIVE,212.61,338.14,60.017,1550960104,"201051344000868","174011545737251",30.30,3.30,0,327.92,352.57,12.3,10.0,0.062,1197833.4,1197833.4,40493,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960112,228353.00
02/23/2019 17:15,2,0.408,ACTIVE,213.29,339.34,60.012,1550960104,"201051344000576","174011545737251",30.47,3.30,0,332.43,353.47,12.6,10.3,0.057,1214378.4,1214378.4,12559,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960113,228354.00
02/23/2019 17:15,2,0.396,ACTIVE,212.83,338.14,60.012,1550960104,"201051344001158","174011545737251",29.44,2.50,0,331.23,352.57,11.9,9.6,0.071,1190941.7,1190941.7,8786,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960114,228355.00
02/23/2019 17:15,2,0.398,ACTIVE,212.16,337.24,60.012,1550960104,"201051344000917","174011545737251",29.44,4.50,0,329.73,354.07,11.9,9.6,0.062,1202604.2,1202604.2,16451,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960115,228356.00
02/23/2019 17:15,2,0.457,ACTIVE,212.38,335.74,60.054,1550960104,"201051344000417","174011545737251",20.08,3.00,0,319.51,346.26,9.3,7.1,0.040,974635.8,974635.8,16689,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960116,228357.00
02/23/2019 17:15,2,0.414,ACTIVE,212.38,337.54,60.022,1550960104,"201051344000685","174011545737251",29.42,3.00,0,330.63,355.28,12.4,10.0,0.062,1206889.7,1206889.7,16673,0,0,0,L,1122011218,1,122.68,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960117,228358.00
02/23/2019 17:15,2,0.416,ACTIVE,212.16,337.24,59.985,1550960104,"201051344000651","174011545737251",29.54,3.00,0,329.13,350.77,12.4,10.1,0.062,1200722.2,1200722.2,16649,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960118,228359.00
02/23/2019 17:15,2,0.420,ACTIVE,212.38,337.54,59.990,1550960104,"201051344000594","174011545737251",29.68,3.00,0,330.03,358.58,12.6,10.3,0.066,1215615.0,1215615.0,40475,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960119,228360.00
02/23/2019 17:15,2,0.416,ACTIVE,212.83,338.14,60.006,1550960104,"201051344000469","174011545737251",30.14,2.50,0,330.93,364.29,12.8,10.4,0.066,1199927.4,1199927.4,8737,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960120,228361.00
02/23/2019 17:15,2,0.406,ACTIVE,212.16,337.24,60.012,1550960104,"201051344000585","174011545737251",30.16,3.30,0,327.62,354.37,12.4,10.1,0.062,1215412.3,1215412.3,16702,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960121,228362.00
02/23/2019 17:15,2,0.393,ACTIVE,213.29,339.04,60.001,1550960104,"201051344000853","174011545737251",30.30,3.30,0,332.13,352.27,12.1,9.7,0.062,1218343.4,1218343.4,8376,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960122,228363.00
02/23/2019 17:15,2,0.383,ACTIVE,212.38,337.54,60.006,1550960104,"201051344001145","174011545737251",29.98,2.50,0,329.43,356.18,11.7,9.3,0.062,1214236.5,1214236.5,16621,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960123,228364.00
02/23/2019 17:15,2,0.428,ACTIVE,212.38,337.24,60.012,1550960104,"201051344000438","174011545737251",29.60,3.00,0,330.63,356.18,12.9,10.5,0.062,1208372.0,1208372.0,16667,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960124,228365.00
02/23/2019 17:15,2,0.406,ACTIVE,211.93,336.04,60.001,1550960104,"201051344001135","174011545737251",29.28,3.30,0,327.92,354.97,12.1,9.8,0.062,1196447.7,1196447.7,16620,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960125,228366.00
02/23/2019 17:15,2,0.400,ACTIVE,212.61,337.54,59.990,1550960104,"201051344000983","174011545737251",29.70,3.70,0,331.23,353.77,12.1,9.7,0.071,1217182.5,1217182.5,8377,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960126,228367.00
02/23/2019 17:15,2,0.395,ACTIVE,212.16,335.74,60.006,1550960104,"201051344001203","174011545737251",30.18,3.30,0,330.63,363.09,12.1,9.7,0.066,1205342.7,1205342.7,16663,0,0,0,L,1122011218,1,122.46,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960127,228368.00
02/23/2019 17:15,2,0.383,ACTIVE,211.93,336.34,59.980,1550960104,"201051344001230","174011545737251",29.94,3.00,0,327.02,352.27,11.7,9.3,0.062,1199785.6,1199785.6,16471,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960128,228369.00
02/23/2019 17:15,2,0.420,ACTIVE,211.93,336.64,60.006,1550960104,"201051344000646","174011545737251",27.51,3.00,0,326.72,359.78,11.8,9.4,0.062,1194400.1,1194400.1,16634,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960128,228370.00
02/23/2019 17:15,2,0.400,ACTIVE,212.83,336.94,60.001,1550960104,"201051344000867","174011545737251",29.96,4.00,0,331.53,354.97,12.2,9.8,0.062,1196519.7,1196519.7,40521,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960129,228371.00
02/23/2019 17:15,2,0.416,ACTIVE,213.29,340.25,59.996,1550960104,"201051344000633","174011545737251",29.50,3.30,0,333.03,356.48,12.5,10.1,0.062,1195490.3,1195490.3,40582,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960130,228372.00
02/23/2019 17:15,2,0.426,ACTIVE,211.48,335.14,59.996,1550960104,"201051344000955","174011545737251",30.30,3.30,0,329.43,352.27,13.1,10.7,0.062,1213636.9,1213636.9,16659,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960131,228373.00
02/23/2019 17:15,2,0.406,ACTIVE,212.83,337.54,59.953,1550960104,"201051344000648","174011545737251",30.45,2.50,0,332.43,353.47,12.6,10.2,0.062,1206472.5,1206472.5,40109,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960132,228374.00
02/23/2019 17:15,2,0.396,ACTIVE,213.29,338.14,60.012,1550960104,"201051344000645","174011545737251",29.80,4.50,0,332.73,351.97,12.0,9.7,0.062,1211442.8,1211442.8,40067,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960133,228375.00
02/23/2019 17:15,2,0.414,ACTIVE,212.61,337.84,60.022,1550960104,"201051344000569","174011545737251",29.46,3.30,0,331.23,354.07,12.4,10.1,0.066,1227799.7,1227799.7,8302,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960134,228376.00
02/23/2019 17:15,2,0.432,ACTIVE,213.06,341.45,60.028,1550960104,"179051228000119","174011545737251",30.24,6.30,0,333.03,355.88,13.3,10.9,0.057,15519.4,15519.4,8359,0,0,0,L,46974696,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550960135,228377.00
02/23/2019 17:30,2,0.355,ACTIVE,212.61,342.05,59.996,1550961004,"201051344000579","174011545737251",31.65,3.00,0,331.23,354.97,11.4,9.1,0.044,1224969.8,1224969.8,8741,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961005,228378.00
02/23/2019 17:30,2,0.357,ACTIVE,210.80,334.24,59.985,1550961004,"201051344001025","174011545737251",29.52,3.00,0,329.13,342.95,10.8,8.5,0.044,1209481.6,1209481.6,16667,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961006,228379.00
02/23/2019 17:30,2,0.398,ACTIVE,211.03,334.84,59.953,1550961004,"201051344001093","174011545737251",19.34,3.30,0,330.03,341.15,7.8,5.6,0.027,1196404.1,1196404.1,16662,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961007,228380.00
02/23/2019 17:30,2,0.369,ACTIVE,212.38,337.54,60.001,1550961004,"201051344000458","174011545737251",29.20,4.50,0,331.23,345.36,11.0,8.7,0.049,1212541.0,1212541.0,8456,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961008,228381.00
02/23/2019 17:30,2,0.375,ACTIVE,211.03,334.54,60.022,1550961004,"201051344000890","174011545737251",29.98,3.30,0,329.13,343.25,11.4,9.1,0.044,1205889.1,1205889.1,16617,0,0,0,L,1122011218,1,121.55,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961009,228382.00
02/23/2019 17:30,2,0.346,ACTIVE,212.38,338.44,59.990,1550961004,"201051344000988","174011545737251",19.34,3.00,0,330.93,344.15,6.8,4.6,0.027,943577.8,943577.8,8809,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961009,228383.00
02/23/2019 17:30,2,0.346,ACTIVE,211.48,335.44,60.012,1550961004,"201051344000582","174011545737251",30.14,2.50,0,330.63,344.15,10.6,8.3,0.040,1185695.8,1185695.8,16587,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961010,228384.00
02/23/2019 17:30,2,0.357,ACTIVE,212.61,338.14,59.959,1550961004,"201051344000868","174011545737251",28.77,3.00,0,330.33,344.15,10.5,8.2,0.040,1197835.7,1197835.7,40494,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961011,228385.00
02/23/2019 17:30,2,0.348,ACTIVE,213.06,339.34,59.990,1550961004,"201051344000576","174011545737251",30.49,3.30,0,331.23,346.26,10.7,8.4,0.044,1214380.8,1214380.8,12560,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961012,228386.00
02/23/2019 17:30,2,0.338,ACTIVE,212.61,338.14,59.985,1550961004,"201051344001158","174011545737251",29.36,2.00,0,331.23,345.06,10.1,7.8,0.053,1190943.9,1190943.9,8787,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961013,228387.00
02/23/2019 17:30,2,0.342,ACTIVE,211.25,336.04,59.953,1550961004,"201051344000917","174011545737251",29.00,4.00,0,328.52,343.85,10.1,7.8,0.044,1202606.4,1202606.4,16452,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961014,228388.00
02/23/2019 17:30,2,0.420,ACTIVE,211.25,334.84,59.996,1550961004,"201051344000417","174011545737251",19.02,2.50,0,329.43,340.85,8.1,5.9,0.022,974637.4,974637.4,16690,0,0,0,L,1122011218,1,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961015,228389.00
02/23/2019 17:30,2,0.357,ACTIVE,211.25,336.64,59.969,1550961004,"201051344000685","174011545737251",28.88,3.00,0,330.33,344.15,10.5,8.2,0.049,1206892.0,1206892.0,16674,0,0,0,L,1122011218,1,122.23,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961016,228390.00
02/23/2019 17:30,2,0.346,ACTIVE,211.25,336.04,59.985,1550961004,"201051344000651","174011545737251",30.20,3.00,0,330.03,343.55,10.6,8.3,0.040,1200724.5,1200724.5,16650,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961017,228391.00
02/23/2019 17:30,2,0.359,ACTIVE,212.16,337.84,59.996,1550961004,"201051344000594","174011545737251",29.38,2.50,0,331.23,344.45,10.8,8.5,0.053,1215617.4,1215617.4,40476,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961018,228392.00
02/23/2019 17:30,2,0.361,ACTIVE,212.61,338.44,59.938,1550961004,"201051344000469","174011545737251",30.04,2.00,0,330.33,345.96,11.0,8.7,0.049,1199929.8,1199929.8,8738,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961019,228393.00
02/23/2019 17:30,2,0.346,ACTIVE,211.25,336.04,59.990,1550961004,"201051344000585","174011545737251",30.12,3.30,0,329.73,343.55,10.6,8.3,0.044,1215414.7,1215414.7,16703,0,0,0,L,1122011218,1,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961020,228394.00
02/23/2019 17:30,2,0.342,ACTIVE,213.06,339.65,59.980,1550961004,"201051344000853","174011545737251",30.20,3.00,0,331.83,346.26,10.5,8.2,0.044,1218345.7,1218345.7,8377,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961021,228395.00
02/23/2019 17:30,2,0.318,ACTIVE,211.25,336.04,59.990,1550961004,"201051344001145","174011545737251",30.36,2.50,0,330.63,343.85,9.8,7.6,0.044,1214238.6,1214238.6,16622,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961022,228396.00
02/23/2019 17:30,2,0.350,ACTIVE,211.03,336.94,59.990,1550961004,"201051344000438","174011545737251",31.05,2.50,0,330.93,345.96,11.1,8.7,0.049,1208374.4,1208374.4,16668,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961023,228397.00
02/23/2019 17:30,2,0.342,ACTIVE,210.80,333.93,59.990,1550961004,"201051344001135","174011545737251",29.90,3.30,0,329.73,342.95,10.4,8.1,0.044,1196450.0,1196450.0,16621,0,0,0,L,1122011218,1,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961024,228398.00
02/23/2019 17:30,2,0.348,ACTIVE,212.38,337.54,59.969,1550961004,"201051344000983","174011545737251",29.44,3.30,0,330.63,343.85,10.3,8.1,0.049,1217184.7,1217184.7,8378,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961025,228399.00
02/23/2019 17:30,2,0.320,ACTIVE,211.03,335.44,59.975,1550961004,"201051344001203","174011545737251",31.05,3.00,0,330.33,351.97,10.1,7.8,0.040,1205344.8,1205344.8,16664,0,0,0,L,1122011218,1,121.78,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961026,228400.00
02/23/2019 17:30,2,0.326,ACTIVE,211.03,334.24,59.985,1550961004,"201051344001230","174011545737251",30.06,2.50,0,328.22,342.65,10.0,7.7,0.049,1199787.8,1199787.8,16472,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961027,228401.00
02/23/2019 17:30,2,0.352,ACTIVE,210.80,335.44,59.948,1550961004,"201051344000646","174011545737251",28.78,3.00,0,329.13,344.45,10.2,8.0,0.044,1194402.3,1194402.3,16635,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961027,228402.00
02/23/2019 17:30,2,0.338,ACTIVE,212.83,337.54,59.985,1550961004,"201051344000867","174011545737251",30.38,3.70,0,331.23,344.45,10.4,8.1,0.044,1196522.0,1196522.0,40522,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961028,228403.00
02/23/2019 17:30,2,0.354,ACTIVE,213.06,339.65,59.980,1550961004,"201051344000633","174011545737251",30.00,3.00,0,330.93,347.16,10.8,8.5,0.044,1195492.7,1195492.7,40583,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961029,228404.00
02/23/2019 17:30,2,0.367,ACTIVE,210.80,335.14,59.985,1550961004,"201051344000955","174011545737251",30.12,3.30,0,327.92,343.55,11.3,8.9,0.049,1213639.4,1213639.4,16660,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961030,228405.00
02/23/2019 17:30,2,0.359,ACTIVE,212.61,337.54,60.017,1550961004,"201051344000648","174011545737251",29.40,2.50,0,330.63,345.06,10.8,8.5,0.044,1206474.8,1206474.8,40110,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961031,228406.00
02/23/2019 17:30,2,0.340,ACTIVE,212.83,338.14,59.953,1550961004,"201051344000645","174011545737251",29.28,4.00,0,332.13,345.36,10.1,7.8,0.044,1211445.0,1211445.0,40068,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961032,228407.00
02/23/2019 17:30,2,0.346,ACTIVE,212.61,337.54,59.990,1550961004,"201051344000569","174011545737251",30.36,3.30,0,331.23,343.85,10.6,8.3,0.049,1227802.0,1227802.0,8303,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961033,228408.00
02/23/2019 17:30,2,0.379,ACTIVE,212.83,341.75,59.990,1550961004,"179051228000119","174011545737251",29.98,6.00,0,332.73,348.66,11.6,9.2,0.044,15522.0,15522.0,8360,0,0,0,L,46974696,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961034,228409.00
02/23/2019 17:45,2,0.287,ACTIVE,212.38,336.64,60.001,1550961904,"201051344000579","174011545737251",30.47,3.00,0,333.03,347.16,8.9,6.6,0.022,1224971.7,1224971.7,8742,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961905,228410.00
02/23/2019 17:45,2,0.273,ACTIVE,211.03,334.54,60.022,1550961904,"201051344001025","174011545737251",28.49,2.50,0,328.52,340.85,7.9,5.7,0.022,1209483.3,1209483.3,16668,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961906,228411.00
02/23/2019 17:45,2,0.297,ACTIVE,211.25,335.14,60.012,1550961904,"201051344001093","174011545737251",19.64,3.00,0,328.82,339.95,6.0,3.8,0.013,1196405.2,1196405.2,16663,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961907,228412.00
02/23/2019 17:45,2,0.271,ACTIVE,212.38,336.34,59.996,1550961904,"201051344000458","174011545737251",29.62,4.00,0,332.13,343.85,8.2,5.9,0.022,1212542.8,1212542.8,8457,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961908,228413.00
02/23/2019 17:45,2,0.277,ACTIVE,211.25,334.54,59.996,1550961904,"201051344000890","174011545737251",30.26,3.00,0,328.82,342.95,8.6,6.3,0.027,1205891.0,1205891.0,16618,0,0,0,L,1122011218,1,121.55,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961909,228414.00
02/23/2019 17:45,2,0.248,ACTIVE,212.16,338.44,60.006,1550961904,"201051344000988","174011545737251",18.94,3.00,0,331.53,344.15,4.8,2.7,0.013,943578.7,943578.7,8810,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961910,228415.00
02/23/2019 17:45,2,0.264,ACTIVE,211.70,335.44,60.006,1550961904,"201051344000582","174011545737251",29.78,2.00,0,329.73,341.45,8.0,5.8,0.018,1185697.6,1185697.6,16588,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961911,228416.00
02/23/2019 17:45,2,0.260,ACTIVE,212.38,337.24,60.001,1550961904,"201051344000868","174011545737251",29.12,3.00,0,332.13,344.15,7.7,5.5,0.018,1197837.4,1197837.4,40495,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961912,228417.00
02/23/2019 17:45,2,0.277,ACTIVE,212.83,338.14,60.006,1550961904,"201051344000576","174011545737251",28.53,3.00,0,332.13,345.96,8.1,5.9,0.022,1214382.5,1214382.5,12561,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961913,228418.00
02/23/2019 17:45,2,0.248,ACTIVE,212.38,336.94,59.996,1550961904,"201051344001158","174011545737251",29.18,2.00,0,331.53,344.45,7.4,5.2,0.022,1190945.5,1190945.5,8788,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961914,228419.00
02/23/2019 17:45,2,0.260,ACTIVE,211.48,335.74,60.017,1550961904,"201051344000917","174011545737251",28.41,4.00,0,328.52,341.45,7.5,5.3,0.018,1202607.9,1202607.9,16453,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961915,228420.00
02/23/2019 17:45,2,0.309,ACTIVE,211.48,334.84,60.001,1550961904,"201051344000417","174011545737251",19.62,2.50,0,328.22,339.95,6.2,4.0,0.009,974638.6,974638.6,16691,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961916,228421.00
02/23/2019 17:45,2,0.271,ACTIVE,211.48,335.74,60.012,1550961904,"201051344000685","174011545737251",27.99,2.50,0,328.82,342.65,7.7,5.5,0.022,1206893.6,1206893.6,16675,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961917,228422.00
02/23/2019 17:45,2,0.277,ACTIVE,211.48,335.44,60.033,1550961904,"201051344000651","174011545737251",28.65,2.50,0,329.73,342.35,8.1,5.9,0.022,1200726.2,1200726.2,16651,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961918,228423.00
02/23/2019 17:45,2,0.268,ACTIVE,212.16,336.64,60.054,1550961904,"201051344000594","174011545737251",29.54,2.50,0,331.53,343.55,8.0,5.8,0.022,1215619.1,1215619.1,40477,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961919,228424.00
02/23/2019 17:45,2,0.275,ACTIVE,212.61,337.54,60.006,1550961904,"201051344000469","174011545737251",29.80,2.00,0,330.93,344.76,8.3,6.1,0.027,1199931.6,1199931.6,8739,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961919,228425.00
02/23/2019 17:45,2,0.260,ACTIVE,211.25,335.14,60.012,1550961904,"201051344000585","174011545737251",29.58,3.30,0,328.52,341.45,7.8,5.7,0.018,1215416.4,1215416.4,16704,0,0,0,L,1122011218,1,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961920,228426.00
02/23/2019 17:45,2,0.268,ACTIVE,212.83,338.14,60.033,1550961904,"201051344000853","174011545737251",28.07,3.00,0,333.63,344.76,7.6,5.4,0.022,1218347.4,1218347.4,8378,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961921,228427.00
02/23/2019 17:45,2,0.244,ACTIVE,211.48,335.44,60.006,1550961904,"201051344001145","174011545737251",29.08,2.00,0,329.43,342.35,7.2,5.1,0.022,1214240.2,1214240.2,16623,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961922,228428.00
02/23/2019 17:45,2,0.279,ACTIVE,211.25,335.44,60.001,1550961904,"201051344000438","174011545737251",29.54,2.50,0,330.33,342.95,8.4,6.2,0.018,1208376.2,1208376.2,16669,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961923,228429.00
02/23/2019 17:45,2,0.252,ACTIVE,210.80,334.24,59.980,1550961904,"201051344001135","174011545737251",29.92,3.00,0,328.52,345.06,7.7,5.5,0.027,1196451.6,1196451.6,16622,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961924,228430.00
02/23/2019 17:45,2,0.258,ACTIVE,212.16,336.64,60.006,1550961904,"201051344000983","174011545737251",29.28,3.30,0,331.53,343.55,7.7,5.5,0.027,1217186.4,1217186.4,8379,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961925,228431.00
02/23/2019 17:45,2,0.266,ACTIVE,211.25,334.54,60.017,1550961904,"201051344001203","174011545737251",28.49,2.50,0,331.23,343.85,7.7,5.5,0.022,1205346.5,1205346.5,16665,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961926,228432.00
02/23/2019 17:45,2,0.268,ACTIVE,211.03,333.93,59.980,1550961904,"201051344001230","174011545737251",27.69,2.50,0,328.22,340.25,7.5,5.3,0.022,1199789.4,1199789.4,16473,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961927,228433.00
02/23/2019 17:45,2,0.266,ACTIVE,210.80,334.84,60.001,1550961904,"201051344000646","174011545737251",28.25,2.50,0,327.92,342.35,7.6,5.4,0.022,1194403.9,1194403.9,16636,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961928,228434.00
