ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 17:45,2,0.258,ACTIVE,212.38,336.64,60.001,1550961904,"201051344000867","174011545737251",29.38,3.70,0,332.13,343.85,7.8,5.6,0.022,1196523.6,1196523.6,40523,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961929,228435.00
02/23/2019 17:45,2,0.273,ACTIVE,212.83,339.04,59.996,1550961904,"201051344000633","174011545737251",29.46,2.50,0,332.73,345.96,8.2,6.0,0.018,1195494.4,1195494.4,40584,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961930,228436.00
02/23/2019 17:45,2,0.291,ACTIVE,210.80,334.54,60.001,1550961904,"201051344000955","174011545737251",29.04,3.00,0,327.92,341.75,8.6,6.4,0.027,1213641.2,1213641.2,16661,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961931,228437.00
02/23/2019 17:45,2,0.271,ACTIVE,212.38,336.94,59.996,1550961904,"201051344000648","174011545737251",29.52,2.00,0,332.73,343.55,8.2,6.0,0.022,1206476.6,1206476.6,40111,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961932,228438.00
02/23/2019 17:45,2,0.248,ACTIVE,212.61,337.24,60.038,1550961904,"201051344000645","174011545737251",28.98,3.70,0,333.03,344.76,7.3,5.2,0.022,1211446.6,1211446.6,40069,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961933,228439.00
02/23/2019 17:45,2,0.262,ACTIVE,212.16,336.34,60.001,1550961904,"201051344000569","174011545737251",29.78,3.00,0,331.23,343.55,8.0,5.7,0.022,1227803.7,1227803.7,8304,0,0,0,L,1122011218,1,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961934,228440.00
02/23/2019 17:45,2,0.299,ACTIVE,212.61,340.55,60.006,1550961904,"179051228000119","174011545737251",29.00,5.50,0,333.03,347.76,8.8,6.6,0.018,15523.9,15523.9,8361,0,0,0,L,46974696,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550961935,228441.00
02/23/2019 18:00,2,0.268,ACTIVE,212.38,336.64,60.033,1550962804,"201051344000579","174011545737251",26.98,2.50,0,332.13,342.65,7.3,5.1,0.009,1224973.2,1224973.2,8743,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962805,228442.00
02/23/2019 18:00,2,0.230,ACTIVE,211.03,333.63,60.028,1550962804,"201051344001025","174011545737251",25.58,2.50,0,328.82,339.95,6.0,3.9,0.000,1209484.5,1209484.5,16669,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962806,228443.00
02/23/2019 18:00,2,0.199,ALERT,211.03,298.47,60.033,1550962804,"201051344001093","174011545737251",20.91,3.00,0,296.96,357.68,4.2,2.2,0.000,1196406.0,1196406.0,16664,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962808,228444.00
02/23/2019 18:00,2,0.236,ACTIVE,212.38,336.34,60.033,1550962804,"201051344000458","174011545737251",27.19,4.00,0,331.53,341.45,6.5,4.4,0.013,1212544.1,1212544.1,8458,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962809,228445.00
02/23/2019 18:00,2,0.227,ACTIVE,211.03,333.93,60.038,1550962804,"201051344000890","174011545737251",28.94,3.00,0,329.13,339.95,6.7,4.5,0.009,1205892.3,1205892.3,16619,0,0,0,L,1122011218,1,121.55,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962810,228446.00
02/23/2019 18:00,2,0.189,ACTIVE,212.16,338.14,60.033,1550962804,"201051344000988","174011545737251",19.04,2.50,0,317.40,353.17,3.7,1.6,0.004,943579.2,943579.2,8811,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962811,228447.00
02/23/2019 18:00,2,0.238,ACTIVE,211.70,335.44,60.038,1550962804,"201051344000582","174011545737251",26.26,2.00,0,329.73,339.65,6.3,4.2,0.009,1185698.8,1185698.8,16589,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962812,228448.00
02/23/2019 18:00,2,0.227,ACTIVE,212.16,336.94,60.038,1550962804,"201051344000868","174011545737251",25.80,2.50,0,331.83,341.75,5.9,3.8,0.013,1197838.5,1197838.5,40496,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962813,228449.00
02/23/2019 18:00,2,0.246,ACTIVE,212.83,338.14,60.028,1550962804,"201051344000576","174011545737251",25.43,2.50,0,332.13,342.65,6.3,4.2,0.004,1214383.8,1214383.8,12562,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962814,228450.00
02/23/2019 18:00,2,0.215,ACTIVE,212.61,336.94,60.028,1550962804,"201051344001158","174011545737251",26.12,1.50,0,330.93,341.75,5.7,3.6,0.009,1190946.6,1190946.6,8789,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962815,228451.00
02/23/2019 18:00,2,0.225,ACTIVE,211.25,335.44,60.028,1550962804,"201051344000917","174011545737251",25.82,3.70,0,328.22,340.55,5.9,3.8,0.009,1202609.1,1202609.1,16454,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962816,228452.00
02/23/2019 18:00,2,0.254,ALERT,211.25,323.72,60.012,1550962804,"201051344000417","174011545737251",19.62,2.50,0,295.76,346.56,5.1,3.0,0.000,974639.4,974639.4,16692,0,0,0,L,1122011218,1,121.33,120.65,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962818,228453.00
02/23/2019 18:00,2,0.232,ACTIVE,211.48,336.34,60.033,1550962804,"201051344000685","174011545737251",26.06,2.50,0,329.43,340.85,6.1,4.0,0.004,1206894.8,1206894.8,16676,0,0,0,L,1122011218,1,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962819,228454.00
02/23/2019 18:00,2,0.248,ACTIVE,211.25,335.14,60.033,1550962804,"201051344000651","174011545737251",26.04,2.00,0,330.63,339.65,6.5,4.4,0.004,1200727.5,1200727.5,16652,0,0,0,L,1122011218,1,122.01,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962820,228455.00
02/23/2019 18:00,2,0.240,ACTIVE,212.16,336.04,60.038,1550962804,"201051344000594","174011545737251",25.68,2.00,0,330.63,341.45,6.3,4.1,0.013,1215620.4,1215620.4,40478,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962820,228456.00
02/23/2019 18:00,2,0.252,ACTIVE,212.38,336.64,60.038,1550962804,"201051344000469","174011545737251",27.12,1.50,0,330.93,342.65,7.0,4.8,0.004,1199933.0,1199933.0,8740,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962821,228457.00
02/23/2019 18:00,2,0.219,ACTIVE,211.25,335.14,60.038,1550962804,"201051344000585","174011545737251",27.49,3.00,0,329.43,340.25,6.1,4.0,0.009,1215417.6,1215417.6,16705,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962822,228458.00
02/23/2019 18:00,2,0.205,ACTIVE,212.83,337.84,60.028,1550962804,"201051344000853","174011545737251",27.57,2.50,0,332.73,342.95,5.8,3.7,0.004,1218348.5,1218348.5,8379,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962823,228459.00
02/23/2019 18:00,2,0.189,ACTIVE,211.25,335.14,60.033,1550962804,"201051344001145","174011545737251",27.79,2.00,0,330.33,340.25,5.4,3.3,0.013,1214241.2,1214241.2,16624,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962824,228460.00
02/23/2019 18:00,2,0.252,ACTIVE,211.25,334.54,60.033,1550962804,"201051344000438","174011545737251",26.14,2.00,0,330.03,339.95,6.7,4.5,0.009,1208377.6,1208377.6,16670,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962825,228461.00
02/23/2019 18:00,2,0.217,ACTIVE,210.80,333.63,60.038,1550962804,"201051344001135","174011545737251",26.74,3.00,0,328.52,339.04,5.9,3.8,0.009,1196452.8,1196452.8,16623,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962826,228462.00
02/23/2019 18:00,2,0.227,ACTIVE,212.38,336.34,60.033,1550962804,"201051344000983","174011545737251",25.88,3.00,0,331.23,341.15,5.9,3.8,0.009,1217187.6,1217187.6,8380,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962827,228463.00
02/23/2019 18:00,2,0.232,ACTIVE,211.25,334.54,60.006,1550962804,"201051344001203","174011545737251",25.23,2.50,0,330.33,340.55,6.0,3.9,0.009,1205347.7,1205347.7,16666,0,0,0,L,1122011218,1,122.01,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962828,228464.00
02/23/2019 18:00,2,0.203,ACTIVE,211.03,333.93,60.017,1550962804,"201051344001230","174011545737251",27.04,2.00,0,327.92,338.74,5.6,3.4,0.009,1199790.5,1199790.5,16474,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962829,228465.00
02/23/2019 18:00,2,0.225,ACTIVE,210.80,334.24,60.038,1550962804,"201051344000646","174011545737251",26.84,2.50,0,328.82,339.04,6.1,4.0,0.013,1194405.1,1194405.1,16637,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962830,228466.00
02/23/2019 18:00,2,0.225,ACTIVE,212.61,336.34,60.033,1550962804,"201051344000867","174011545737251",26.14,3.30,0,331.23,341.75,6.0,3.8,0.009,1196524.8,1196524.8,40524,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962831,228467.00
02/23/2019 18:00,2,0.240,ACTIVE,213.06,338.74,60.033,1550962804,"201051344000633","174011545737251",26.52,2.50,0,331.53,344.45,6.5,4.3,0.009,1195495.8,1195495.8,40585,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962832,228468.00
02/23/2019 18:00,2,0.258,ACTIVE,210.80,334.24,60.038,1550962804,"201051344000955","174011545737251",26.56,3.00,0,327.62,339.04,7.0,4.8,0.013,1213642.6,1213642.6,16662,0,0,0,L,1122011218,1,120.88,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962832,228469.00
02/23/2019 18:00,2,0.242,ACTIVE,212.38,336.64,60.033,1550962804,"201051344000648","174011545737251",26.68,2.00,0,332.43,342.35,6.5,4.4,0.009,1206477.9,1206477.9,40112,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962833,228470.00
02/23/2019 18:00,2,0.209,ACTIVE,212.83,336.64,60.028,1550962804,"201051344000645","174011545737251",27.79,3.70,0,332.73,342.35,5.9,3.8,0.013,1211447.7,1211447.7,40070,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962834,228471.00
02/23/2019 18:00,2,0.223,ACTIVE,212.38,336.34,60.033,1550962804,"201051344000569","174011545737251",27.45,3.00,0,331.83,341.15,6.2,4.1,0.009,1227805.0,1227805.0,8305,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962835,228472.00
02/23/2019 18:00,2,0.246,ACTIVE,212.61,339.65,60.022,1550962804,"179051228000119","174011545737251",28.65,5.50,0,328.52,351.07,7.2,5.0,0.009,15525.4,15525.4,8362,0,0,0,L,46974696,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550962836,228473.00
02/23/2019 18:15,2,0.188,ALERT,211.93,300.27,60.033,1550963704,"201051344000579","174011545737251",22.32,1.50,0,299.37,340.25,4.2,2.2,0.000,1224974.1,1224974.1,8744,0,0,0,L,1122011218,1,120.65,121.33,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963706,228474.00
02/23/2019 18:15,2,0.152,ALERT,210.57,296.66,60.001,1550963704,"201051344001025","174011545737251",23.36,1.50,0,296.36,338.44,3.6,1.6,0.000,1209485.2,1209485.2,16670,0,0,0,L,1122011218,1,120.88,120.65,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963708,228475.00
02/23/2019 18:15,2,0.199,ACTIVE,210.80,297.57,60.038,1550963704,"201051344001093","174011545737251",17.93,2.50,0,296.06,299.67,3.6,1.6,0.000,1196406.6,1196406.6,16666,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963709,228476.00
02/23/2019 18:15,2,0.164,ALERT,211.93,299.67,60.043,1550963704,"201051344000458","174011545737251",22.42,3.30,0,298.77,339.65,3.8,1.7,0.000,1212544.8,1212544.8,8459,0,0,0,L,1122011218,1,120.88,121.55,0002,-0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963711,228477.00
02/23/2019 18:15,2,0.178,ALERT,210.57,297.57,60.028,1550963704,"201051344000890","174011545737251",22.40,2.00,0,296.96,338.14,4.1,2.0,0.000,1205893.2,1205893.2,16620,0,0,0,L,1122011218,1,121.33,120.20,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963713,228478.00
02/23/2019 18:15,2,0.141,ALERT,211.70,299.37,59.996,1550963704,"201051344000988","174011545737251",17.97,1.50,0,295.76,341.15,2.6,0.6,0.000,943579.5,943579.5,8812,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963714,228479.00
02/23/2019 18:15,2,0.160,ALERT,211.25,298.47,60.038,1550963704,"201051344000582","174011545737251",22.46,1.50,0,296.96,338.14,3.7,1.6,0.000,1185699.5,1185699.5,16590,0,0,0,L,1122011218,1,121.33,120.88,0002,-0,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963716,228480.00
02/23/2019 18:15,2,0.156,ALERT,211.93,299.97,60.054,1550963704,"201051344000868","174011545737251",21.77,2.00,0,298.77,339.95,3.5,1.4,0.000,1197839.2,1197839.2,40497,0,0,0,L,1122011218,1,120.65,121.78,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963718,228481.00
02/23/2019 18:15,2,0.170,ALERT,212.38,300.27,60.043,1550963704,"201051344000576","174011545737251",21.19,2.00,0,298.17,340.85,3.7,1.6,0.000,1214384.5,1214384.5,12563,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963720,228482.00
02/23/2019 18:15,2,0.143,ALERT,212.16,299.37,60.049,1550963704,"201051344001158","174011545737251",22.15,1.00,0,297.87,339.04,3.2,1.2,0.000,1190947.2,1190947.2,8790,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963722,228483.00
02/23/2019 18:15,2,0.150,ALERT,210.80,296.66,60.043,1550963704,"201051344000917","174011545737251",21.27,3.30,0,294.86,338.44,3.3,1.2,0.000,1202609.7,1202609.7,16455,0,0,0,L,1122011218,1,121.10,120.88,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963724,228484.00
02/23/2019 18:15,2,0.207,ALERT,211.03,296.66,60.043,1550963704,"201051344000417","174011545737251",17.87,1.50,0,295.46,339.04,3.8,1.7,0.000,974640.0,974640.0,16694,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963725,228485.00
02/23/2019 18:15,2,0.150,ALERT,211.25,297.26,60.038,1550963704,"201051344000685","174011545737251",21.73,2.00,0,295.46,339.04,3.3,1.3,0.000,1206895.5,1206895.5,16677,0,0,0,L,1122011218,1,122.01,120.42,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963727,228486.00
02/23/2019 18:15,2,0.178,ALERT,210.80,296.66,60.049,1550963704,"201051344000651","174011545737251",21.25,1.00,0,295.76,339.04,3.9,1.8,0.000,1200728.3,1200728.3,16653,0,0,0,L,1122011218,1,121.55,120.20,0002,0,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963729,228487.00
02/23/2019 18:15,2,0.164,ALERT,211.70,300.27,60.043,1550963704,"201051344000594","174011545737251",21.89,1.50,0,297.57,339.04,3.7,1.6,0.000,1215621.1,1215621.1,40479,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963731,228488.00
02/23/2019 18:15,2,0.184,ALERT,212.16,299.37,60.043,1550963704,"201051344000469","174011545737251",22.56,1.00,0,296.66,340.25,4.2,2.1,0.000,1199933.9,1199933.9,8741,0,0,0,L,1122011218,1,120.42,122.01,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963733,228489.00
02/23/2019 18:15,2,0.154,ALERT,211.03,297.57,60.043,1550963704,"201051344000585","174011545737251",21.77,2.00,0,296.06,357.38,3.4,1.4,0.000,1215418.3,1215418.3,16706,0,0,0,L,1122011218,1,120.88,120.88,0002,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963734,228490.00
02/23/2019 18:15,2,0.143,ALERT,212.61,299.37,60.070,1550963704,"201051344000853","174011545737251",21.43,1.50,0,298.17,340.85,3.1,1.1,0.000,1218349.1,1218349.1,8380,0,0,0,L,1122011218,1,121.33,121.78,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963736,228491.00
02/23/2019 18:15,2,0.137,ALERT,211.25,297.87,60.033,1550963704,"201051344001145","174011545737251",21.85,1.50,0,296.66,337.84,3.0,1.0,0.000,1214241.8,1214241.8,16625,0,0,0,L,1122011218,1,121.33,120.65,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963738,228492.00
02/23/2019 18:15,2,0.178,ALERT,211.03,297.26,60.043,1550963704,"201051344000438","174011545737251",21.89,1.50,0,296.06,338.74,4.0,1.9,0.000,1208378.4,1208378.4,16671,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963740,228493.00
02/23/2019 18:15,2,0.150,ALERT,210.35,297.26,60.043,1550963704,"201051344001135","174011545737251",22.17,2.00,0,296.96,355.58,3.4,1.4,0.000,1196453.5,1196453.5,16624,0,0,0,L,1122011218,1,121.10,120.42,0002,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963742,228494.00
02/23/2019 18:15,2,0.154,ALERT,211.93,299.67,60.043,1550963704,"201051344000983","174011545737251",22.07,2.50,0,298.77,339.65,3.5,1.4,0.000,1217188.2,1217188.2,8381,0,0,0,L,1122011218,1,120.88,121.33,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963744,228495.00
02/23/2019 18:15,2,0.154,ALERT,210.80,296.96,60.043,1550963704,"201051344001203","174011545737251",21.15,1.50,0,296.06,339.65,3.4,1.3,0.000,1205348.3,1205348.3,16667,0,0,0,L,1122011218,1,121.78,120.42,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963746,228496.00
02/23/2019 18:15,2,0.154,ALERT,210.80,297.26,60.043,1550963704,"201051344001230","174011545737251",20.08,1.50,0,295.76,336.34,3.1,1.1,0.000,1199791.1,1199791.1,16475,0,0,0,L,1122011218,1,121.33,120.20,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963748,228497.00
02/23/2019 18:15,2,0.158,ALERT,210.57,297.26,60.054,1550963704,"201051344000646","174011545737251",20.08,1.50,0,294.56,337.84,3.2,1.2,0.000,1194405.8,1194405.8,16638,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963749,228498.00
02/23/2019 18:15,2,0.154,ALERT,212.16,298.77,60.033,1550963704,"201051344000867","174011545737251",21.61,3.00,0,297.57,339.95,3.4,1.4,0.000,1196525.5,1196525.5,40525,0,0,0,L,1122011218,1,121.10,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963751,228499.00
02/23/2019 18:15,2,0.162,ALERT,212.61,299.07,60.033,1550963704,"201051344000633","174011545737251",21.83,1.50,0,296.36,342.35,3.6,1.5,0.000,1195496.5,1195496.5,40586,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963753,228500.00
02/23/2019 18:15,2,0.186,ALERT,210.57,297.26,60.033,1550963704,"201051344000955","174011545737251",20.69,2.00,0,295.76,338.14,3.9,1.8,0.000,1213643.5,1213643.5,16663,0,0,0,L,1122011218,1,120.88,120.65,0002,-0,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963755,228501.00
02/23/2019 18:15,2,0.168,ALERT,212.16,298.47,60.043,1550963704,"201051344000648","174011545737251",21.75,1.00,0,297.57,340.25,3.7,1.7,0.000,1206478.7,1206478.7,40113,0,0,0,L,1122011218,1,120.42,121.78,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963757,228502.00
02/23/2019 18:15,2,0.145,ALERT,212.38,299.37,60.043,1550963704,"201051344000645","174011545737251",21.43,3.00,0,297.57,339.95,3.1,1.1,0.000,1211448.4,1211448.4,40071,0,0,0,L,1122011218,1,121.33,121.78,0002,0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963759,228503.00
02/23/2019 18:15,2,0.156,ALERT,211.93,299.67,60.033,1550963704,"201051344000569","174011545737251",21.71,2.00,0,299.37,358.88,3.5,1.4,0.000,1227805.7,1227805.7,8306,0,0,0,L,1122011218,1,120.42,121.78,0002,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963761,228504.00
02/23/2019 18:15,2,0.199,ALERT,212.16,298.77,60.006,1550963704,"179051228000119","174011545737251",20.95,4.50,0,295.76,342.35,4.3,2.2,0.000,15526.3,15526.3,8363,0,0,0,L,46974696,1,120.88,122.23,0000,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550963762,228505.00
02/23/2019 18:30,2,0.000,ALERT,211.70,299.07,60.022,1550964604,"201051344000579","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1224974.3,1224974.3,8746,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1550964606,228506.00
02/23/2019 18:30,2,0.000,ALERT,211.48,297.26,59.969,1550964604,"201051344001025","174011545737251",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,1209485.4,1209485.4,16672,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1550964608,228507.00
02/23/2019 18:30,2,0.000,ALERT,211.70,297.87,60.028,1550964604,"201051344001093","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1196406.7,1196406.7,16667,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1550964610,228508.00
02/23/2019 18:30,2,0.000,ALERT,211.93,298.47,59.990,1550964604,"201051344000458","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1212545.0,1212545.0,8461,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1550964611,228509.00
02/23/2019 18:30,2,0.000,ALERT,211.48,298.17,59.980,1550964604,"201051344000890","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1205893.4,1205893.4,16622,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1550964613,228510.00
02/23/2019 18:30,2,0.000,ALERT,211.70,298.17,60.017,1550964604,"201051344000988","174011545737251",0.00,1.50,0,294.56,301.47,0.0,0.0,0.000,943579.5,943579.5,8814,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1550964615,228511.00
02/23/2019 18:30,2,0.000,ALERT,212.16,298.77,60.054,1550964604,"201051344000582","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1185699.7,1185699.7,16592,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550964617,228512.00
02/23/2019 18:30,2,0.000,ALERT,211.93,298.77,60.022,1550964604,"201051344000868","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1197839.3,1197839.3,40499,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1550964619,228513.00
02/23/2019 18:30,2,0.000,ALERT,212.38,298.77,60.012,1550964604,"201051344000576","174011545737251",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,1214384.6,1214384.6,12565,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1550964621,228514.00
02/23/2019 18:30,2,0.000,ALERT,211.93,298.17,60.012,1550964604,"201051344001158","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1190947.2,1190947.2,8792,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1550964622,228515.00
02/23/2019 18:30,2,0.000,ALERT,211.93,297.57,60.012,1550964604,"201051344000917","174011545737251",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,1202609.8,1202609.8,16457,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1550964624,228516.00
02/23/2019 18:30,2,0.000,ALERT,211.93,297.26,60.001,1550964604,"201051344000417","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,974640.2,974640.2,16696,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1550964626,228517.00
02/23/2019 18:30,2,0.000,ALERT,211.93,297.87,60.001,1550964604,"201051344000685","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1206895.6,1206895.6,16679,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1550964628,228518.00
02/23/2019 18:30,2,0.000,ALERT,211.70,296.96,60.006,1550964604,"201051344000651","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1200728.4,1200728.4,16655,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1550964630,228519.00
02/23/2019 18:30,2,0.000,ALERT,211.70,298.77,60.001,1550964604,"201051344000594","174011545737251",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,1215621.3,1215621.3,40481,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1550964632,228520.00
02/23/2019 18:30,2,0.000,ALERT,212.16,298.17,60.017,1550964604,"201051344000469","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1199934.1,1199934.1,8743,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1550964634,228521.00
02/23/2019 18:30,2,0.000,ALERT,211.70,298.17,60.001,1550964604,"201051344000585","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1215418.4,1215418.4,16708,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1550964636,228522.00
02/23/2019 18:30,2,0.000,ALERT,212.61,297.87,60.028,1550964604,"201051344000853","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1218349.2,1218349.2,8382,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1550964638,228523.00
02/23/2019 18:30,2,0.000,ALERT,211.93,298.47,60.006,1550964604,"201051344001145","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1214241.8,1214241.8,16627,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1550964639,228524.00
02/23/2019 18:30,2,0.000,ALERT,211.70,297.87,59.996,1550964604,"201051344000438","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1208378.5,1208378.5,16673,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1550964641,228525.00
02/23/2019 18:30,2,0.000,ALERT,211.25,297.87,59.990,1550964604,"201051344001135","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1196453.5,1196453.5,16626,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550964643,228526.00
02/23/2019 18:30,2,0.000,ALERT,211.70,298.17,59.969,1550964604,"201051344000983","174011545737251",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,1217188.3,1217188.3,8383,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550964645,228527.00
02/23/2019 18:30,2,0.000,ALERT,211.70,297.26,59.990,1550964604,"201051344001203","174011545737251",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,1205348.4,1205348.4,16669,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1550964647,228528.00
02/23/2019 18:30,2,0.000,ALERT,211.48,298.17,59.990,1550964604,"201051344001230","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1199791.1,1199791.1,16477,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1550964648,228529.00
02/23/2019 18:30,2,0.000,ALERT,211.25,297.57,59.985,1550964604,"201051344000646","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1194405.8,1194405.8,16640,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1550964650,228530.00
02/23/2019 18:30,2,0.000,ALERT,212.16,297.57,59.996,1550964604,"201051344000867","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,1196525.5,1196525.5,40527,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1550964652,228531.00
02/23/2019 18:30,2,0.000,ALERT,212.61,297.87,59.990,1550964604,"201051344000633","174011545737251",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,1195496.6,1195496.6,40588,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1550964654,228532.00
02/23/2019 18:30,2,0.000,ALERT,211.25,297.87,59.996,1550964604,"201051344000955","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1213643.7,1213643.7,16665,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550964656,228533.00
02/23/2019 18:30,2,0.000,ALERT,211.93,297.26,60.001,1550964604,"201051344000648","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1206478.8,1206478.8,40115,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1550964658,228534.00
02/23/2019 18:30,2,0.000,ALERT,212.16,297.87,60.001,1550964604,"201051344000645","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1211448.4,1211448.4,40073,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1550964660,228535.00
02/23/2019 18:30,2,0.000,ALERT,211.93,298.77,60.001,1550964604,"201051344000569","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1227805.8,1227805.8,8308,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1550964662,228536.00
02/23/2019 18:30,2,0.000,ALERT,212.16,297.57,59.980,1550964604,"179051228000119","174011545737251",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,15526.5,15526.5,8365,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550964663,228537.00
02/23/2019 18:45,2,0.000,ALERT,211.93,299.07,60.001,1550965504,"201051344000579","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8748,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965506,228538.00
02/23/2019 18:45,2,0.000,ALERT,211.48,297.57,60.028,1550965504,"201051344001025","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1209485.4,1209485.4,16674,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965508,228539.00
02/23/2019 18:45,2,0.000,ALERT,211.70,298.17,60.028,1550965504,"201051344001093","174011545737251",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,1196406.7,1196406.7,16669,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965510,228540.00
02/23/2019 18:45,2,0.000,ALERT,211.93,298.47,60.043,1550965504,"201051344000458","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8463,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965512,228541.00
02/23/2019 18:45,2,0.000,ALERT,211.48,298.47,60.028,1550965504,"201051344000890","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1205893.4,1205893.4,16624,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965514,228542.00
02/23/2019 18:45,2,0.000,ALERT,211.93,298.47,60.022,1550965504,"201051344000988","174011545737251",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,943579.5,943579.5,8816,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965515,228543.00
02/23/2019 18:45,2,0.000,ALERT,211.93,299.07,59.985,1550965504,"201051344000582","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1185699.7,1185699.7,16594,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965517,228544.00
02/23/2019 18:45,2,0.000,ALERT,212.16,299.37,60.049,1550965504,"201051344000868","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40501,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965519,228545.00
02/23/2019 18:45,2,0.000,ALERT,212.61,299.07,60.028,1550965504,"201051344000576","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12567,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965521,228546.00
02/23/2019 18:45,2,0.000,ALERT,211.93,298.17,60.059,1550965504,"201051344001158","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8794,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965523,228547.00
02/23/2019 18:45,2,0.000,ALERT,211.70,297.57,60.033,1550965504,"201051344000917","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1202609.8,1202609.8,16459,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965524,228548.00
02/23/2019 18:45,2,0.000,ALERT,211.70,297.26,60.022,1550965504,"201051344000417","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,974640.2,974640.2,16698,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965526,228549.00
02/23/2019 18:45,2,0.000,ALERT,211.70,298.17,60.065,1550965504,"201051344000685","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1206895.6,1206895.6,16681,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965528,228550.00
02/23/2019 18:45,2,0.000,ALERT,211.48,297.26,60.017,1550965504,"201051344000651","174011545737251",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,1200728.4,1200728.4,16657,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965530,228551.00
02/23/2019 18:45,2,0.000,ALERT,211.70,299.07,60.017,1550965504,"201051344000594","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40483,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965532,228552.00
02/23/2019 18:45,2,0.000,ALERT,211.93,298.47,60.017,1550965504,"201051344000469","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8745,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965534,228553.00
02/23/2019 18:45,2,0.000,ALERT,211.70,298.17,60.059,1550965504,"201051344000585","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1215418.4,1215418.4,16710,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965536,228554.00
02/23/2019 18:45,2,0.000,ALERT,212.61,298.47,59.996,1550965504,"201051344000853","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8384,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965537,228555.00
02/23/2019 18:45,2,0.000,ALERT,211.70,298.17,60.059,1550965504,"201051344001145","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1214241.8,1214241.8,16629,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965539,228556.00
02/23/2019 18:45,2,0.000,ALERT,211.48,297.87,60.012,1550965504,"201051344000438","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1208378.5,1208378.5,16675,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965541,228557.00
02/23/2019 18:45,2,0.000,ALERT,211.25,297.87,60.012,1550965504,"201051344001135","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1196453.5,1196453.5,16628,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965543,228558.00
02/23/2019 18:45,2,0.000,ALERT,211.93,298.47,59.959,1550965504,"201051344000983","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8385,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965545,228559.00
02/23/2019 18:45,2,0.000,ALERT,211.48,297.26,60.006,1550965504,"201051344001203","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1205348.4,1205348.4,16671,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965547,228560.00
02/23/2019 18:45,2,0.000,ALERT,211.48,298.47,59.980,1550965504,"201051344001230","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1199791.1,1199791.1,16479,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965548,228561.00
02/23/2019 18:45,2,0.000,ALERT,211.25,297.87,60.001,1550965504,"201051344000646","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1194405.8,1194405.8,16642,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965550,228562.00
02/23/2019 18:45,2,0.000,ALERT,212.38,297.87,60.012,1550965504,"201051344000867","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40529,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965552,228563.00
02/23/2019 18:45,2,0.000,ALERT,212.61,298.17,60.028,1550965504,"201051344000633","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40590,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965554,228564.00
02/23/2019 18:45,2,0.000,ALERT,211.03,297.87,60.012,1550965504,"201051344000955","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1213643.7,1213643.7,16667,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965556,228565.00
02/23/2019 18:45,2,0.000,ALERT,212.16,297.57,60.006,1550965504,"201051344000648","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40117,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965558,228566.00
02/23/2019 18:45,2,0.000,ALERT,212.38,298.17,60.006,1550965504,"201051344000645","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40075,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550965560,228567.00
02/23/2019 18:45,2,0.000,ALERT,211.93,298.77,60.001,1550965504,"201051344000569","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8310,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550965562,228568.00
02/23/2019 18:45,2,0.000,ALERT,212.38,297.87,59.980,1550965504,"179051228000119","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,15526.5,15526.5,8367,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550965564,228569.00
02/23/2019 19:00,2,0.000,ALERT,211.93,299.07,60.022,1550966404,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8750,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550966406,228570.00
02/23/2019 19:00,2,0.000,ALERT,211.03,296.96,59.980,1550966404,"201051344001025","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1209485.4,1209485.4,16676,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550966408,228571.00
02/23/2019 19:00,2,0.000,ALERT,211.25,297.57,60.017,1550966404,"201051344001093","174011545737251",0.00,1.50,0,296.36,299.37,0.0,0.0,0.000,1196406.7,1196406.7,16671,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966410,228572.00
02/23/2019 19:00,2,0.000,ALERT,211.93,298.17,60.022,1550966404,"201051344000458","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8465,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966412,228573.00
02/23/2019 19:00,2,0.000,ALERT,211.25,298.47,60.043,1550966404,"201051344000890","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1205893.4,1205893.4,16626,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966413,228574.00
02/23/2019 19:00,2,0.000,ALERT,211.70,298.17,60.028,1550966404,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,943579.5,943579.5,8818,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966415,228575.00
02/23/2019 19:00,2,0.000,ALERT,211.70,298.77,60.017,1550966404,"201051344000582","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1185699.7,1185699.7,16596,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966417,228576.00
02/23/2019 19:00,2,0.000,ALERT,211.93,299.07,60.033,1550966404,"201051344000868","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40503,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966419,228577.00
02/23/2019 19:00,2,0.000,ALERT,212.61,298.77,60.001,1550966404,"201051344000576","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12569,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966421,228578.00
