ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 19:00,2,0.000,ALERT,211.93,297.87,60.028,1550966404,"201051344001158","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8796,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966422,228579.00
02/23/2019 19:00,2,0.000,ALERT,211.25,297.26,60.033,1550966404,"201051344000917","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1202609.8,1202609.8,16461,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966424,228580.00
02/23/2019 19:00,2,0.000,ALERT,211.48,297.26,60.038,1550966404,"201051344000417","174011545737251",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,974640.2,974640.2,16700,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966426,228581.00
02/23/2019 19:00,2,0.000,ALERT,211.48,297.87,60.028,1550966404,"201051344000685","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1206895.6,1206895.6,16683,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966428,228582.00
02/23/2019 19:00,2,0.000,ALERT,211.25,297.26,60.022,1550966404,"201051344000651","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1200728.4,1200728.4,16659,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966430,228583.00
02/23/2019 19:00,2,0.000,ALERT,211.48,298.47,60.028,1550966404,"201051344000594","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40485,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966432,228584.00
02/23/2019 19:00,2,0.000,ALERT,212.16,298.17,60.001,1550966404,"201051344000469","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8747,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966434,228585.00
02/23/2019 19:00,2,0.000,ALERT,211.48,298.17,60.028,1550966404,"201051344000585","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1215418.4,1215418.4,16712,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966435,228586.00
02/23/2019 19:00,2,0.000,ALERT,212.61,298.17,59.990,1550966404,"201051344000853","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8386,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966437,228587.00
02/23/2019 19:00,2,0.000,ALERT,211.70,298.17,60.028,1550966404,"201051344001145","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1214241.8,1214241.8,16631,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966439,228588.00
02/23/2019 19:00,2,0.000,ALERT,211.25,297.87,60.033,1550966404,"201051344000438","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1208378.5,1208378.5,16677,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966441,228589.00
02/23/2019 19:00,2,0.000,ALERT,210.80,297.87,60.022,1550966404,"201051344001135","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1196453.5,1196453.5,16630,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966443,228590.00
02/23/2019 19:00,2,0.000,ALERT,211.93,298.47,60.033,1550966404,"201051344000983","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8387,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966444,228591.00
02/23/2019 19:00,2,0.000,ALERT,211.25,297.26,60.043,1550966404,"201051344001203","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1205348.4,1205348.4,16673,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550966446,228592.00
02/23/2019 19:00,2,0.000,ALERT,211.25,298.17,60.075,1550966404,"201051344001230","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1199791.1,1199791.1,16481,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966448,228593.00
02/23/2019 19:00,2,0.000,ALERT,211.03,297.87,60.054,1550966404,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1194405.8,1194405.8,16644,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966450,228594.00
02/23/2019 19:00,2,0.000,ALERT,212.16,297.57,60.001,1550966404,"201051344000867","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40531,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966452,228595.00
02/23/2019 19:00,2,0.000,ALERT,212.61,298.17,60.038,1550966404,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40592,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550966454,228596.00
02/23/2019 19:00,2,0.000,ALERT,210.80,297.87,60.022,1550966404,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1213643.7,1213643.7,16669,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966456,228597.00
02/23/2019 19:00,2,0.000,ALERT,212.16,297.57,60.038,1550966404,"201051344000648","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40119,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966458,228598.00
02/23/2019 19:00,2,0.000,ALERT,212.38,297.87,60.033,1550966404,"201051344000645","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40077,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966459,228599.00
02/23/2019 19:00,2,0.000,ALERT,211.93,298.47,60.033,1550966404,"201051344000569","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8312,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550966461,228600.00
02/23/2019 19:00,2,0.000,ALERT,212.16,297.57,60.033,1550966404,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,15526.5,15526.5,8369,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550966463,228601.00
02/23/2019 19:15,2,0.000,ALERT,211.93,299.07,59.980,1550967304,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1224974.3,1224974.3,8752,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967306,228602.00
02/23/2019 19:15,2,0.000,ALERT,211.03,297.26,59.990,1550967304,"201051344001025","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1209485.4,1209485.4,16678,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967308,228603.00
02/23/2019 19:15,2,0.000,ALERT,211.25,297.87,59.990,1550967304,"201051344001093","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1196406.7,1196406.7,16673,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967310,228604.00
02/23/2019 19:15,2,0.000,ALERT,211.93,298.47,59.990,1550967304,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8467,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967311,228605.00
02/23/2019 19:15,2,0.000,ALERT,211.03,298.17,59.996,1550967304,"201051344000890","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1205893.4,1205893.4,16628,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967313,228606.00
02/23/2019 19:15,2,0.000,ALERT,211.70,298.17,59.990,1550967304,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,943579.5,943579.5,8820,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967315,228607.00
02/23/2019 19:15,2,0.000,ALERT,211.70,298.77,59.990,1550967304,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1185699.7,1185699.7,16598,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967317,228608.00
02/23/2019 19:15,2,0.000,ALERT,211.93,298.77,60.022,1550967304,"201051344000868","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40505,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967319,228609.00
02/23/2019 19:15,2,0.000,ALERT,212.38,299.07,60.038,1550967304,"201051344000576","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12571,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967320,228610.00
02/23/2019 19:15,2,0.000,ALERT,212.16,298.17,60.012,1550967304,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1190947.2,1190947.2,8798,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967322,228611.00
02/23/2019 19:15,2,0.000,ALERT,211.25,297.26,59.959,1550967304,"201051344000917","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1202609.8,1202609.8,16463,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967324,228612.00
02/23/2019 19:15,2,0.000,ALERT,211.48,297.26,60.006,1550967304,"201051344000417","174011545737251",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,974640.2,974640.2,16702,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967326,228613.00
02/23/2019 19:15,2,0.000,ALERT,211.70,297.87,60.043,1550967304,"201051344000685","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1206895.6,1206895.6,16685,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967328,228614.00
02/23/2019 19:15,2,0.000,ALERT,211.48,297.26,59.985,1550967304,"201051344000651","174011545737251",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,1200728.4,1200728.4,16661,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967330,228615.00
02/23/2019 19:15,2,0.000,ALERT,211.48,298.77,60.006,1550967304,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40487,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967331,228616.00
02/23/2019 19:15,2,0.000,ALERT,212.16,298.17,59.985,1550967304,"201051344000469","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8749,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967333,228617.00
02/23/2019 19:15,2,0.000,ALERT,211.48,298.17,59.990,1550967304,"201051344000585","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1215418.4,1215418.4,16714,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967335,228618.00
02/23/2019 19:15,2,0.000,ALERT,212.61,298.17,59.975,1550967304,"201051344000853","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8388,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967337,228619.00
02/23/2019 19:15,2,0.000,ALERT,211.70,298.17,60.012,1550967304,"201051344001145","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1214241.8,1214241.8,16633,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967339,228620.00
02/23/2019 19:15,2,0.000,ALERT,211.48,298.17,60.022,1550967304,"201051344000438","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1208378.5,1208378.5,16679,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967340,228621.00
02/23/2019 19:15,2,0.000,ALERT,211.03,297.87,59.990,1550967304,"201051344001135","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1196453.5,1196453.5,16632,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967342,228622.00
02/23/2019 19:15,2,0.000,ALERT,211.93,298.47,60.043,1550967304,"201051344000983","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8389,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967344,228623.00
02/23/2019 19:15,2,0.000,ALERT,211.25,297.57,60.017,1550967304,"201051344001203","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1205348.4,1205348.4,16675,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967346,228624.00
02/23/2019 19:15,2,0.000,ALERT,211.25,297.87,60.017,1550967304,"201051344001230","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1199791.1,1199791.1,16483,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967348,228625.00
02/23/2019 19:15,2,0.000,ALERT,211.03,297.87,60.006,1550967304,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1194405.8,1194405.8,16646,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967350,228626.00
02/23/2019 19:15,2,0.000,ALERT,212.16,297.57,59.996,1550967304,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40533,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967352,228627.00
02/23/2019 19:15,2,0.000,ALERT,212.61,297.87,60.022,1550967304,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40594,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967354,228628.00
02/23/2019 19:15,2,0.000,ALERT,211.03,297.87,60.017,1550967304,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1213643.7,1213643.7,16671,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967356,228629.00
02/23/2019 19:15,2,0.000,ALERT,211.93,297.87,60.022,1550967304,"201051344000648","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40121,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967358,228630.00
02/23/2019 19:15,2,0.000,ALERT,212.38,298.47,60.033,1550967304,"201051344000645","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40079,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550967359,228631.00
02/23/2019 19:15,2,0.000,ALERT,211.93,298.77,60.022,1550967304,"201051344000569","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8314,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550967361,228632.00
02/23/2019 19:15,2,0.000,ALERT,212.38,297.87,60.038,1550967304,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,15526.5,15526.5,8371,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550967363,228633.00
02/23/2019 19:30,2,0.000,ALERT,212.16,299.37,60.017,1550968204,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8754,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968206,228634.00
02/23/2019 19:30,2,0.000,ALERT,211.48,297.57,60.017,1550968204,"201051344001025","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1209485.4,1209485.4,16680,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968208,228635.00
02/23/2019 19:30,2,0.000,ALERT,211.48,298.17,60.001,1550968204,"201051344001093","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1196406.7,1196406.7,16675,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968210,228636.00
02/23/2019 19:30,2,0.000,ALERT,211.93,298.77,60.012,1550968204,"201051344000458","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8469,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968212,228637.00
02/23/2019 19:30,2,0.000,ALERT,211.48,298.77,59.980,1550968204,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1205893.4,1205893.4,16630,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550968214,228638.00
02/23/2019 19:30,2,0.000,ALERT,211.93,298.47,60.017,1550968204,"201051344000988","174011545737251",0.00,0.50,0,293.96,299.67,0.0,0.0,0.000,943579.5,943579.5,8822,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968216,228639.00
02/23/2019 19:30,2,0.000,ALERT,211.93,299.07,60.054,1550968204,"201051344000582","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1185699.7,1185699.7,16600,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550968218,228640.00
02/23/2019 19:30,2,0.000,ALERT,212.16,299.07,59.980,1550968204,"201051344000868","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40507,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968219,228641.00
02/23/2019 19:30,2,0.000,ALERT,212.61,299.07,60.006,1550968204,"201051344000576","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12573,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550968221,228642.00
02/23/2019 19:30,2,0.000,ALERT,212.16,298.47,59.990,1550968204,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8800,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968223,228643.00
02/23/2019 19:30,2,0.000,ALERT,211.70,297.57,60.001,1550968204,"201051344000917","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1202609.8,1202609.8,16465,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968225,228644.00
02/23/2019 19:30,2,0.000,ALERT,211.70,297.57,60.033,1550968204,"201051344000417","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,974640.2,974640.2,16704,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550968227,228645.00
02/23/2019 19:30,2,0.000,ALERT,211.93,298.17,60.001,1550968204,"201051344000685","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1206895.6,1206895.6,16687,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968229,228646.00
02/23/2019 19:30,2,0.000,ALERT,211.48,297.26,60.012,1550968204,"201051344000651","174011545737251",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,1200728.4,1200728.4,16663,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968231,228647.00
02/23/2019 19:30,2,0.000,ALERT,211.70,299.07,60.006,1550968204,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40489,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968232,228648.00
02/23/2019 19:30,2,0.000,ALERT,212.16,298.47,60.022,1550968204,"201051344000469","174011545737251",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8751,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550968234,228649.00
02/23/2019 19:30,2,0.000,ALERT,211.70,298.47,60.001,1550968204,"201051344000585","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1215418.4,1215418.4,16716,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968236,228650.00
02/23/2019 19:30,2,0.000,ALERT,212.83,298.47,60.006,1550968204,"201051344000853","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8390,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968238,228651.00
02/23/2019 19:30,2,0.000,ALERT,211.93,298.47,60.001,1550968204,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1214241.8,1214241.8,16635,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968240,228652.00
02/23/2019 19:30,2,0.000,ALERT,211.70,298.17,60.001,1550968204,"201051344000438","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1208378.5,1208378.5,16681,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968241,228653.00
02/23/2019 19:30,2,0.000,ALERT,211.25,298.17,59.985,1550968204,"201051344001135","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1196453.5,1196453.5,16634,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968243,228654.00
02/23/2019 19:30,2,0.000,ALERT,212.16,298.47,60.001,1550968204,"201051344000983","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8391,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968245,228655.00
02/23/2019 19:30,2,0.000,ALERT,211.70,297.57,59.996,1550968204,"201051344001203","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1205348.4,1205348.4,16677,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550968247,228656.00
02/23/2019 19:30,2,0.000,ALERT,211.48,298.47,60.006,1550968204,"201051344001230","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1199791.1,1199791.1,16485,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968249,228657.00
02/23/2019 19:30,2,0.000,ALERT,211.25,297.87,59.996,1550968204,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1194405.8,1194405.8,16648,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968250,228658.00
02/23/2019 19:30,2,0.000,ALERT,212.38,298.17,60.001,1550968204,"201051344000867","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40535,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550968252,228659.00
02/23/2019 19:30,2,0.000,ALERT,212.83,298.17,59.996,1550968204,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40596,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968254,228660.00
02/23/2019 19:30,2,0.000,ALERT,211.25,298.17,60.012,1550968204,"201051344000955","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1213643.7,1213643.7,16673,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968256,228661.00
02/23/2019 19:30,2,0.000,ALERT,212.16,297.57,59.996,1550968204,"201051344000648","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40123,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968258,228662.00
02/23/2019 19:30,2,0.000,ALERT,212.61,298.47,60.001,1550968204,"201051344000645","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40081,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968260,228663.00
02/23/2019 19:30,2,0.000,ALERT,212.16,299.07,60.001,1550968204,"201051344000569","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8316,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550968262,228664.00
02/23/2019 19:30,2,0.000,ALERT,212.61,297.87,60.001,1550968204,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,15526.5,15526.5,8373,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550968264,228665.00
02/23/2019 19:45,2,0.000,ALERT,212.38,299.37,60.006,1550969104,"201051344000579","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8756,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969106,228666.00
02/23/2019 19:45,2,0.000,ALERT,211.25,297.57,60.001,1550969104,"201051344001025","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1209485.4,1209485.4,16682,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969108,228667.00
02/23/2019 19:45,2,0.000,ALERT,211.48,298.17,59.996,1550969104,"201051344001093","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1196406.7,1196406.7,16677,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969109,228668.00
02/23/2019 19:45,2,0.000,ALERT,212.38,298.77,59.996,1550969104,"201051344000458","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8471,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969111,228669.00
02/23/2019 19:45,2,0.000,ALERT,211.48,298.47,59.996,1550969104,"201051344000890","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1205893.4,1205893.4,16632,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969113,228670.00
02/23/2019 19:45,2,0.000,ALERT,212.16,298.47,59.964,1550969104,"201051344000988","174011545737251",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,943579.5,943579.5,8824,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969115,228671.00
02/23/2019 19:45,2,0.000,ALERT,211.93,299.07,59.996,1550969104,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1185699.7,1185699.7,16602,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969117,228672.00
02/23/2019 19:45,2,0.000,ALERT,212.16,299.37,59.990,1550969104,"201051344000868","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40509,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969118,228673.00
02/23/2019 19:45,2,0.000,ALERT,212.83,299.37,59.996,1550969104,"201051344000576","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1214384.6,1214384.6,12575,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969120,228674.00
02/23/2019 19:45,2,0.000,ALERT,212.38,298.77,59.990,1550969104,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8802,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969122,228675.00
02/23/2019 19:45,2,0.000,ALERT,211.70,297.57,60.006,1550969104,"201051344000917","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1202609.8,1202609.8,16467,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969124,228676.00
02/23/2019 19:45,2,0.000,ALERT,211.70,297.57,59.990,1550969104,"201051344000417","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,974640.2,974640.2,16706,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969126,228677.00
02/23/2019 19:45,2,0.000,ALERT,211.93,298.17,59.980,1550969104,"201051344000685","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1206895.6,1206895.6,16689,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969128,228678.00
02/23/2019 19:45,2,0.000,ALERT,211.70,297.57,59.959,1550969104,"201051344000651","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1200728.4,1200728.4,16665,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969129,228679.00
02/23/2019 19:45,2,0.000,ALERT,211.93,299.67,59.985,1550969104,"201051344000594","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40491,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969131,228680.00
02/23/2019 19:45,2,0.000,ALERT,212.38,298.77,59.980,1550969104,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8753,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969133,228681.00
02/23/2019 19:45,2,0.000,ALERT,211.48,298.17,59.990,1550969104,"201051344000585","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1215418.4,1215418.4,16718,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969135,228682.00
02/23/2019 19:45,2,0.000,ALERT,212.83,298.47,59.996,1550969104,"201051344000853","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8392,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969137,228683.00
02/23/2019 19:45,2,0.000,ALERT,211.93,298.47,60.017,1550969104,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1214241.8,1214241.8,16637,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969139,228684.00
02/23/2019 19:45,2,0.000,ALERT,211.93,298.47,59.996,1550969104,"201051344000438","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1208378.5,1208378.5,16683,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969140,228685.00
02/23/2019 19:45,2,0.000,ALERT,211.25,298.17,59.985,1550969104,"201051344001135","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1196453.5,1196453.5,16636,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969142,228686.00
02/23/2019 19:45,2,0.000,ALERT,212.38,299.07,59.990,1550969104,"201051344000983","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8393,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969144,228687.00
02/23/2019 19:45,2,0.000,ALERT,211.48,297.57,59.980,1550969104,"201051344001203","174011545737251",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,1205348.4,1205348.4,16679,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969146,228688.00
02/23/2019 19:45,2,0.000,ALERT,211.48,298.17,59.996,1550969104,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1199791.1,1199791.1,16487,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969148,228689.00
02/23/2019 19:45,2,0.000,ALERT,211.25,297.87,60.001,1550969104,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1194405.8,1194405.8,16650,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550969149,228690.00
02/23/2019 19:45,2,0.000,ALERT,212.61,298.17,60.001,1550969104,"201051344000867","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40537,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969151,228691.00
02/23/2019 19:45,2,0.000,ALERT,212.83,298.47,60.006,1550969104,"201051344000633","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40598,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969153,228692.00
02/23/2019 19:45,2,0.000,ALERT,211.03,298.17,59.996,1550969104,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1213643.7,1213643.7,16675,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969155,228693.00
02/23/2019 19:45,2,0.000,ALERT,212.38,297.87,59.975,1550969104,"201051344000648","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40125,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969157,228694.00
02/23/2019 19:45,2,0.000,ALERT,212.83,298.77,60.028,1550969104,"201051344000645","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40083,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969159,228695.00
02/23/2019 19:45,2,0.000,ALERT,212.38,299.37,59.990,1550969104,"201051344000569","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8318,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550969161,228696.00
02/23/2019 19:45,2,0.000,ALERT,212.61,298.47,59.975,1550969104,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,15526.5,15526.5,8375,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550969163,228697.00
02/23/2019 20:00,2,0.000,ALERT,211.93,298.77,60.012,1550970005,"201051344000579","174011545737251",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8758,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970007,228698.00
02/23/2019 20:00,2,0.000,ALERT,211.25,297.26,59.964,1550970005,"201051344001025","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1209485.4,1209485.4,16684,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970009,228699.00
02/23/2019 20:00,2,0.000,ALERT,211.25,297.57,60.017,1550970005,"201051344001093","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1196406.7,1196406.7,16679,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970011,228700.00
02/23/2019 20:00,2,0.000,ALERT,211.70,298.17,60.012,1550970005,"201051344000458","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8473,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970012,228701.00
02/23/2019 20:00,2,0.000,ALERT,211.25,298.17,59.964,1550970005,"201051344000890","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1205893.4,1205893.4,16634,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970014,228702.00
02/23/2019 20:00,2,0.000,ALERT,211.70,298.17,60.001,1550970005,"201051344000988","174011545737251",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,943579.5,943579.5,8826,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970016,228703.00
02/23/2019 20:00,2,0.000,ALERT,211.93,299.07,60.012,1550970005,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1185699.7,1185699.7,16604,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970018,228704.00
02/23/2019 20:00,2,0.000,ALERT,211.70,298.47,60.006,1550970005,"201051344000868","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40511,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970020,228705.00
02/23/2019 20:00,2,0.000,ALERT,212.38,298.47,60.006,1550970005,"201051344000576","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12577,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970022,228706.00
02/23/2019 20:00,2,0.000,ALERT,212.16,298.17,60.012,1550970005,"201051344001158","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8804,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970023,228707.00
02/23/2019 20:00,2,0.000,ALERT,211.48,297.26,60.006,1550970005,"201051344000917","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1202609.8,1202609.8,16469,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970025,228708.00
02/23/2019 20:00,2,0.000,ALERT,211.70,297.57,59.990,1550970005,"201051344000417","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,974640.2,974640.2,16708,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970027,228709.00
02/23/2019 20:00,2,0.000,ALERT,211.70,297.57,60.054,1550970005,"201051344000685","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1206895.6,1206895.6,16691,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970029,228710.00
02/23/2019 20:00,2,0.000,ALERT,211.48,296.96,59.980,1550970005,"201051344000651","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1200728.4,1200728.4,16667,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970031,228711.00
02/23/2019 20:00,2,0.000,ALERT,211.70,298.77,60.054,1550970005,"201051344000594","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1215621.3,1215621.3,40493,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970032,228712.00
02/23/2019 20:00,2,0.000,ALERT,211.93,298.17,60.006,1550970005,"201051344000469","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1199934.1,1199934.1,8755,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970034,228713.00
02/23/2019 20:00,2,0.000,ALERT,211.48,298.17,60.006,1550970005,"201051344000585","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1215418.4,1215418.4,16720,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970036,228714.00
02/23/2019 20:00,2,0.000,ALERT,212.61,298.17,60.006,1550970005,"201051344000853","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8394,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970038,228715.00
02/23/2019 20:00,2,0.000,ALERT,211.70,298.17,60.017,1550970005,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1214241.8,1214241.8,16639,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970040,228716.00
02/23/2019 20:00,2,0.000,ALERT,211.70,298.17,60.012,1550970005,"201051344000438","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1208378.5,1208378.5,16685,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970042,228717.00
02/23/2019 20:00,2,0.000,ALERT,211.25,298.17,60.006,1550970005,"201051344001135","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1196453.5,1196453.5,16638,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970044,228718.00
02/23/2019 20:00,2,0.000,ALERT,211.93,298.17,60.022,1550970005,"201051344000983","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8395,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970045,228719.00
02/23/2019 20:00,2,0.000,ALERT,211.48,297.87,60.028,1550970005,"201051344001203","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1205348.4,1205348.4,16681,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970047,228720.00
02/23/2019 20:00,2,0.000,ALERT,211.48,298.17,60.012,1550970005,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1199791.1,1199791.1,16489,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970049,228721.00
02/23/2019 20:00,2,0.000,ALERT,211.25,297.87,59.996,1550970005,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1194405.8,1194405.8,16652,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970051,228722.00
02/23/2019 20:00,2,0.000,ALERT,212.38,297.87,60.017,1550970005,"201051344000867","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40539,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970053,228723.00
