ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 20:00,2,0.000,ALERT,212.61,297.87,60.028,1550970005,"201051344000633","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40600,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970055,228724.00
02/23/2019 20:00,2,0.000,ALERT,211.03,298.17,59.969,1550970005,"201051344000955","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1213643.7,1213643.7,16677,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970057,228725.00
02/23/2019 20:00,2,0.000,ALERT,211.93,297.26,60.017,1550970005,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40127,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970059,228726.00
02/23/2019 20:00,2,0.000,ALERT,212.38,297.87,60.017,1550970005,"201051344000645","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40085,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970060,228727.00
02/23/2019 20:00,2,0.000,ALERT,212.16,298.77,60.059,1550970005,"201051344000569","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8320,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970062,228728.00
02/23/2019 20:00,2,0.000,ALERT,212.38,297.57,60.012,1550970005,"179051228000119","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,15526.5,15526.5,8377,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550970064,228729.00
02/23/2019 20:15,2,0.000,ALERT,211.93,298.47,59.990,1550970904,"201051344000579","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8760,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970906,228730.00
02/23/2019 20:15,2,0.000,ALERT,211.25,297.26,59.990,1550970904,"201051344001025","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1209485.4,1209485.4,16686,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970908,228731.00
02/23/2019 20:15,2,0.000,ALERT,211.70,297.87,59.996,1550970904,"201051344001093","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1196406.7,1196406.7,16681,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970909,228732.00
02/23/2019 20:15,2,0.000,ALERT,211.70,298.17,59.964,1550970904,"201051344000458","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8475,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970911,228733.00
02/23/2019 20:15,2,0.000,ALERT,211.48,298.17,59.990,1550970904,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1205893.4,1205893.4,16636,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970913,228734.00
02/23/2019 20:15,2,0.000,ALERT,211.70,297.87,59.996,1550970904,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.97,0.0,0.0,0.000,943579.5,943579.5,8828,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970915,228735.00
02/23/2019 20:15,2,0.000,ALERT,212.16,299.07,59.996,1550970904,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1185699.7,1185699.7,16606,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970917,228736.00
02/23/2019 20:15,2,0.000,ALERT,211.70,298.47,59.996,1550970904,"201051344000868","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40513,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970919,228737.00
02/23/2019 20:15,2,0.000,ALERT,212.38,298.47,60.012,1550970904,"201051344000576","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12579,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970920,228738.00
02/23/2019 20:15,2,0.000,ALERT,211.93,297.87,59.985,1550970904,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8806,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970922,228739.00
02/23/2019 20:15,2,0.000,ALERT,211.70,297.57,60.001,1550970904,"201051344000917","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1202609.8,1202609.8,16471,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970924,228740.00
02/23/2019 20:15,2,0.000,ALERT,211.93,297.57,60.001,1550970904,"201051344000417","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,974640.2,974640.2,16710,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970926,228741.00
02/23/2019 20:15,2,0.000,ALERT,212.16,298.17,59.996,1550970904,"201051344000685","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1206895.6,1206895.6,16693,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970928,228742.00
02/23/2019 20:15,2,0.000,ALERT,211.70,297.26,60.022,1550970904,"201051344000651","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1200728.4,1200728.4,16669,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970930,228743.00
02/23/2019 20:15,2,0.000,ALERT,211.48,298.47,59.996,1550970904,"201051344000594","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40495,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970932,228744.00
02/23/2019 20:15,2,0.000,ALERT,211.93,298.17,60.001,1550970904,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8757,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970933,228745.00
02/23/2019 20:15,2,0.000,ALERT,211.93,298.47,60.012,1550970904,"201051344000585","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1215418.4,1215418.4,16722,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970935,228746.00
02/23/2019 20:15,2,0.000,ALERT,212.38,297.87,59.996,1550970904,"201051344000853","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8396,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970937,228747.00
02/23/2019 20:15,2,0.000,ALERT,211.93,298.47,59.969,1550970904,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1214241.8,1214241.8,16641,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970939,228748.00
02/23/2019 20:15,2,0.000,ALERT,211.93,298.17,60.001,1550970904,"201051344000438","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1208378.5,1208378.5,16687,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970941,228749.00
02/23/2019 20:15,2,0.000,ALERT,211.48,298.17,60.006,1550970904,"201051344001135","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1196453.5,1196453.5,16640,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970943,228750.00
02/23/2019 20:15,2,0.000,ALERT,211.93,298.17,60.006,1550970904,"201051344000983","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8397,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970945,228751.00
02/23/2019 20:15,2,0.000,ALERT,211.93,297.87,60.012,1550970904,"201051344001203","174011545737251",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,1205348.4,1205348.4,16683,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970946,228752.00
02/23/2019 20:15,2,0.000,ALERT,211.70,298.47,60.012,1550970904,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1199791.1,1199791.1,16491,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970948,228753.00
02/23/2019 20:15,2,0.000,ALERT,211.48,298.17,60.012,1550970904,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1194405.8,1194405.8,16654,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970950,228754.00
02/23/2019 20:15,2,0.000,ALERT,212.16,297.26,60.012,1550970904,"201051344000867","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40541,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970952,228755.00
02/23/2019 20:15,2,0.000,ALERT,212.61,297.57,60.022,1550970904,"201051344000633","174011545737251",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40602,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970954,228756.00
02/23/2019 20:15,2,0.000,ALERT,211.25,297.87,60.017,1550970904,"201051344000955","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1213643.7,1213643.7,16679,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970956,228757.00
02/23/2019 20:15,2,0.000,ALERT,211.93,296.96,60.017,1550970904,"201051344000648","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40129,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970958,228758.00
02/23/2019 20:15,2,0.000,ALERT,212.38,297.87,60.022,1550970904,"201051344000645","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40087,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550970959,228759.00
02/23/2019 20:15,2,0.000,ALERT,211.70,298.17,60.012,1550970904,"201051344000569","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8322,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550970961,228760.00
02/23/2019 20:15,2,0.000,ALERT,212.16,297.57,60.012,1550970904,"179051228000119","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,15526.5,15526.5,8379,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550970963,228761.00
02/23/2019 20:30,2,0.000,ALERT,212.38,299.67,60.022,1550971804,"201051344000579","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8762,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971806,228762.00
02/23/2019 20:30,2,0.000,ALERT,211.93,297.57,60.006,1550971804,"201051344001025","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1209485.4,1209485.4,16688,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971808,228763.00
02/23/2019 20:30,2,0.000,ALERT,212.16,298.47,59.985,1550971804,"201051344001093","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1196406.7,1196406.7,16683,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971810,228764.00
02/23/2019 20:30,2,0.000,ALERT,212.16,299.07,60.012,1550971804,"201051344000458","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1212545.0,1212545.0,8477,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971812,228765.00
02/23/2019 20:30,2,0.000,ALERT,211.93,298.77,59.964,1550971804,"201051344000890","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1205893.4,1205893.4,16638,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971814,228766.00
02/23/2019 20:30,2,0.000,ALERT,212.16,299.07,60.017,1550971804,"201051344000988","174011545737251",0.00,0.50,0,293.36,300.27,0.0,0.0,0.000,943579.5,943579.5,8830,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971816,228767.00
02/23/2019 20:30,2,0.000,ALERT,212.61,299.67,60.012,1550971804,"201051344000582","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1185699.7,1185699.7,16608,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971817,228768.00
02/23/2019 20:30,2,0.000,ALERT,212.16,299.97,60.017,1550971804,"201051344000868","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1197839.3,1197839.3,40515,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971819,228769.00
02/23/2019 20:30,2,0.000,ALERT,212.61,299.67,60.017,1550971804,"201051344000576","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1214384.6,1214384.6,12581,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971821,228770.00
02/23/2019 20:30,2,0.000,ALERT,212.38,299.07,60.022,1550971804,"201051344001158","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8808,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971823,228771.00
02/23/2019 20:30,2,0.000,ALERT,212.16,297.87,60.017,1550971804,"201051344000917","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1202609.8,1202609.8,16473,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971825,228772.00
02/23/2019 20:30,2,0.000,ALERT,212.16,297.87,59.980,1550971804,"201051344000417","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,974640.2,974640.2,16712,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971826,228773.00
02/23/2019 20:30,2,0.000,ALERT,212.38,298.47,60.028,1550971804,"201051344000685","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1206895.6,1206895.6,16695,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971828,228774.00
02/23/2019 20:30,2,0.000,ALERT,212.16,297.87,60.022,1550971804,"201051344000651","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1200728.4,1200728.4,16671,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971830,228775.00
02/23/2019 20:30,2,0.000,ALERT,211.93,299.67,59.980,1550971804,"201051344000594","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1215621.3,1215621.3,40497,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971832,228776.00
02/23/2019 20:30,2,0.000,ALERT,212.38,299.07,60.022,1550971804,"201051344000469","174011545737251",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,1199934.1,1199934.1,8759,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971834,228777.00
02/23/2019 20:30,2,0.000,ALERT,212.16,298.77,60.033,1550971804,"201051344000585","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1215418.4,1215418.4,16724,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971836,228778.00
02/23/2019 20:30,2,0.000,ALERT,212.83,299.07,60.049,1550971804,"201051344000853","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1218349.2,1218349.2,8398,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971838,228779.00
02/23/2019 20:30,2,0.000,ALERT,212.38,298.77,60.054,1550971804,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1214241.8,1214241.8,16643,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971840,228780.00
02/23/2019 20:30,2,0.000,ALERT,212.16,298.47,60.054,1550971804,"201051344000438","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1208378.5,1208378.5,16689,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971841,228781.00
02/23/2019 20:30,2,0.000,ALERT,211.70,298.47,60.012,1550971804,"201051344001135","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1196453.5,1196453.5,16642,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971843,228782.00
02/23/2019 20:30,2,0.000,ALERT,212.16,299.07,60.012,1550971804,"201051344000983","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1217188.3,1217188.3,8399,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971845,228783.00
02/23/2019 20:30,2,0.000,ALERT,212.16,298.17,60.054,1550971804,"201051344001203","174011545737251",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,1205348.4,1205348.4,16685,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971847,228784.00
02/23/2019 20:30,2,0.000,ALERT,212.16,299.07,60.017,1550971804,"201051344001230","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1199791.1,1199791.1,16493,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971849,228785.00
02/23/2019 20:30,2,0.000,ALERT,211.70,298.17,60.006,1550971804,"201051344000646","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1194405.8,1194405.8,16656,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971851,228786.00
02/23/2019 20:30,2,0.000,ALERT,212.61,298.77,60.017,1550971804,"201051344000867","174011545737251",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,1196525.5,1196525.5,40543,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550971852,228787.00
02/23/2019 20:30,2,0.000,ALERT,212.83,298.77,60.043,1550971804,"201051344000633","174011545737251",0.00,0.00,0,294.26,300.27,0.0,0.0,0.000,1195496.6,1195496.6,40604,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971854,228788.00
02/23/2019 20:30,2,0.000,ALERT,211.48,298.17,60.001,1550971804,"201051344000955","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1213643.7,1213643.7,16681,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971856,228789.00
02/23/2019 20:30,2,0.000,ALERT,212.16,297.87,60.006,1550971804,"201051344000648","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,1206478.8,1206478.8,40131,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971858,228790.00
02/23/2019 20:30,2,0.000,ALERT,212.61,298.77,59.996,1550971804,"201051344000645","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40089,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971860,228791.00
02/23/2019 20:30,2,0.000,ALERT,212.38,299.67,60.022,1550971804,"201051344000569","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8324,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550971862,228792.00
02/23/2019 20:30,2,0.000,ALERT,212.61,298.47,60.006,1550971804,"179051228000119","174011545737251",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,15526.5,15526.5,8381,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550971864,228793.00
02/23/2019 20:45,2,0.000,ALERT,212.38,299.37,60.017,1550972704,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8764,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972706,228794.00
02/23/2019 20:45,2,0.000,ALERT,211.70,297.87,60.038,1550972704,"201051344001025","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1209485.4,1209485.4,16690,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972708,228795.00
02/23/2019 20:45,2,0.000,ALERT,211.93,298.47,60.017,1550972704,"201051344001093","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1196406.7,1196406.7,16685,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972710,228796.00
02/23/2019 20:45,2,0.000,ALERT,212.16,298.77,60.059,1550972704,"201051344000458","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1212545.0,1212545.0,8479,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972712,228797.00
02/23/2019 20:45,2,0.000,ALERT,211.93,298.77,59.969,1550972704,"201051344000890","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16640,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972714,228798.00
02/23/2019 20:45,2,0.000,ALERT,212.38,298.47,59.996,1550972704,"201051344000988","174011545737251",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,943579.5,943579.5,8832,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972715,228799.00
02/23/2019 20:45,2,0.000,ALERT,212.38,299.37,59.969,1550972704,"201051344000582","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1185699.7,1185699.7,16610,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972717,228800.00
02/23/2019 20:45,2,0.000,ALERT,212.38,299.37,60.017,1550972704,"201051344000868","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1197839.3,1197839.3,40517,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972719,228801.00
02/23/2019 20:45,2,0.000,ALERT,212.83,299.37,60.006,1550972704,"201051344000576","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1214384.6,1214384.6,12583,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972721,228802.00
02/23/2019 20:45,2,0.000,ALERT,212.38,298.47,60.033,1550972704,"201051344001158","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1190947.2,1190947.2,8810,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972723,228803.00
02/23/2019 20:45,2,0.000,ALERT,212.16,298.17,60.017,1550972704,"201051344000917","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1202609.8,1202609.8,16475,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972724,228804.00
02/23/2019 20:45,2,0.000,ALERT,212.16,298.17,60.001,1550972704,"201051344000417","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,974640.2,974640.2,16714,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972726,228805.00
02/23/2019 20:45,2,0.000,ALERT,212.16,298.77,60.033,1550972704,"201051344000685","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1206895.6,1206895.6,16697,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972728,228806.00
02/23/2019 20:45,2,0.000,ALERT,211.93,297.87,60.012,1550972704,"201051344000651","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1200728.4,1200728.4,16673,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972730,228807.00
02/23/2019 20:45,2,0.000,ALERT,212.16,299.07,60.006,1550972704,"201051344000594","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1215621.3,1215621.3,40499,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972732,228808.00
02/23/2019 20:45,2,0.000,ALERT,212.61,298.77,60.001,1550972704,"201051344000469","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1199934.1,1199934.1,8761,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972734,228809.00
02/23/2019 20:45,2,0.000,ALERT,211.93,298.77,60.006,1550972704,"201051344000585","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1215418.4,1215418.4,16726,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972736,228810.00
02/23/2019 20:45,2,0.000,ALERT,213.06,298.47,60.001,1550972704,"201051344000853","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1218349.2,1218349.2,8400,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972738,228811.00
02/23/2019 20:45,2,0.000,ALERT,212.16,298.77,59.996,1550972704,"201051344001145","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1214241.8,1214241.8,16645,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972740,228812.00
02/23/2019 20:45,2,0.000,ALERT,211.93,298.47,59.996,1550972704,"201051344000438","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1208378.5,1208378.5,16691,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972741,228813.00
02/23/2019 20:45,2,0.000,ALERT,211.48,298.47,59.990,1550972704,"201051344001135","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1196453.5,1196453.5,16644,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972743,228814.00
02/23/2019 20:45,2,0.000,ALERT,212.38,298.77,59.943,1550972704,"201051344000983","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1217188.3,1217188.3,8401,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972745,228815.00
02/23/2019 20:45,2,0.000,ALERT,211.93,298.17,59.990,1550972704,"201051344001203","174011545737251",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,1205348.4,1205348.4,16687,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972747,228816.00
02/23/2019 20:45,2,0.000,ALERT,211.93,298.77,59.980,1550972704,"201051344001230","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1199791.1,1199791.1,16495,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972749,228817.00
02/23/2019 20:45,2,0.000,ALERT,211.70,298.47,60.006,1550972704,"201051344000646","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1194405.8,1194405.8,16658,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972750,228818.00
02/23/2019 20:45,2,0.000,ALERT,212.61,298.17,59.985,1550972704,"201051344000867","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1196525.5,1196525.5,40545,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972752,228819.00
02/23/2019 20:45,2,0.000,ALERT,213.06,298.47,59.990,1550972704,"201051344000633","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40606,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972754,228820.00
02/23/2019 20:45,2,0.000,ALERT,211.48,298.77,60.001,1550972704,"201051344000955","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1213643.7,1213643.7,16683,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550972756,228821.00
02/23/2019 20:45,2,0.000,ALERT,212.38,297.87,59.980,1550972704,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40133,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972758,228822.00
02/23/2019 20:45,2,0.000,ALERT,212.83,298.47,59.953,1550972704,"201051344000645","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40091,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972760,228823.00
02/23/2019 20:45,2,0.000,ALERT,212.38,299.07,59.990,1550972704,"201051344000569","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8326,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550972762,228824.00
02/23/2019 20:45,2,0.000,ALERT,212.83,298.17,60.017,1550972704,"179051228000119","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,15526.5,15526.5,8383,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550972764,228825.00
02/23/2019 21:00,2,0.000,ALERT,212.38,299.97,60.006,1550973604,"201051344000579","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8766,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973607,228826.00
02/23/2019 21:00,2,0.000,ALERT,211.48,298.17,59.990,1550973604,"201051344001025","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1209485.4,1209485.4,16692,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973608,228827.00
02/23/2019 21:00,2,0.000,ALERT,211.93,298.77,60.006,1550973604,"201051344001093","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1196406.7,1196406.7,16687,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973610,228828.00
02/23/2019 21:00,2,0.000,ALERT,212.38,299.37,60.006,1550973604,"201051344000458","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8481,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973612,228829.00
02/23/2019 21:00,2,0.000,ALERT,211.70,299.37,60.012,1550973604,"201051344000890","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16642,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973614,228830.00
02/23/2019 21:00,2,0.000,ALERT,212.38,298.77,60.059,1550973604,"201051344000988","174011545737251",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,943579.5,943579.5,8834,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973616,228831.00
02/23/2019 21:00,2,0.000,ALERT,212.38,299.97,60.017,1550973604,"201051344000582","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16612,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973618,228832.00
02/23/2019 21:00,2,0.000,ALERT,212.61,299.67,60.028,1550973604,"201051344000868","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40519,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973619,228833.00
02/23/2019 21:00,2,0.000,ALERT,213.06,299.97,60.033,1550973604,"201051344000576","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1214384.6,1214384.6,12585,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973621,228834.00
02/23/2019 21:00,2,0.000,ALERT,212.83,299.67,60.017,1550973604,"201051344001158","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8812,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973623,228835.00
02/23/2019 21:00,2,0.000,ALERT,211.93,297.87,60.033,1550973604,"201051344000917","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1202609.8,1202609.8,16477,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973625,228836.00
02/23/2019 21:00,2,0.000,ALERT,212.16,297.87,60.022,1550973604,"201051344000417","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,974640.2,974640.2,16716,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973627,228837.00
02/23/2019 21:00,2,0.000,ALERT,212.16,298.47,60.017,1550973604,"201051344000685","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1206895.6,1206895.6,16699,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973629,228838.00
02/23/2019 21:00,2,0.000,ALERT,211.93,297.87,60.033,1550973604,"201051344000651","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1200728.4,1200728.4,16675,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973631,228839.00
02/23/2019 21:00,2,0.000,ALERT,212.38,300.27,60.028,1550973604,"201051344000594","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1215621.3,1215621.3,40501,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973633,228840.00
02/23/2019 21:00,2,0.000,ALERT,212.61,299.37,60.054,1550973604,"201051344000469","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1199934.1,1199934.1,8763,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973634,228841.00
02/23/2019 21:00,2,0.000,ALERT,211.93,299.07,60.028,1550973604,"201051344000585","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1215418.4,1215418.4,16728,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973636,228842.00
02/23/2019 21:00,2,0.000,ALERT,213.29,299.37,60.022,1550973604,"201051344000853","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1218349.2,1218349.2,8402,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973638,228843.00
02/23/2019 21:00,2,0.000,ALERT,212.16,299.07,60.022,1550973604,"201051344001145","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1214241.8,1214241.8,16647,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973640,228844.00
02/23/2019 21:00,2,0.000,ALERT,211.93,298.77,60.017,1550973604,"201051344000438","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1208378.5,1208378.5,16693,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973642,228845.00
02/23/2019 21:00,2,0.000,ALERT,211.70,298.77,59.964,1550973604,"201051344001135","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1196453.5,1196453.5,16646,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973643,228846.00
02/23/2019 21:00,2,0.000,ALERT,212.61,299.67,60.017,1550973604,"201051344000983","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1217188.3,1217188.3,8403,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973645,228847.00
02/23/2019 21:00,2,0.000,ALERT,211.93,298.47,60.022,1550973604,"201051344001203","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1205348.4,1205348.4,16689,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973647,228848.00
02/23/2019 21:00,2,0.000,ALERT,211.93,299.07,60.028,1550973604,"201051344001230","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1199791.1,1199791.1,16497,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973649,228849.00
02/23/2019 21:00,2,0.000,ALERT,211.70,298.47,60.012,1550973604,"201051344000646","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1194405.8,1194405.8,16660,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973651,228850.00
02/23/2019 21:00,2,0.000,ALERT,213.06,299.07,60.006,1550973604,"201051344000867","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1196525.5,1196525.5,40547,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973653,228851.00
02/23/2019 21:00,2,0.000,ALERT,213.29,299.07,60.038,1550973604,"201051344000633","174011545737251",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,1195496.6,1195496.6,40608,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550973654,228852.00
02/23/2019 21:00,2,0.000,ALERT,211.48,298.77,60.012,1550973604,"201051344000955","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1213643.7,1213643.7,16685,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973657,228853.00
02/23/2019 21:00,2,0.000,ALERT,212.61,298.47,60.001,1550973604,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1206478.8,1206478.8,40135,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973659,228854.00
02/23/2019 21:00,2,0.000,ALERT,213.06,299.37,60.017,1550973604,"201051344000645","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40093,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973660,228855.00
02/23/2019 21:00,2,0.000,ALERT,212.61,299.97,60.017,1550973604,"201051344000569","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8328,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550973662,228856.00
02/23/2019 21:00,2,0.000,ALERT,213.06,299.07,59.964,1550973604,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,15526.5,15526.5,8385,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550973664,228857.00
02/23/2019 21:15,2,0.000,ALERT,212.83,300.27,60.001,1550974504,"201051344000579","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1224974.3,1224974.3,8768,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974506,228858.00
02/23/2019 21:15,2,0.000,ALERT,211.93,298.17,60.012,1550974504,"201051344001025","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1209485.4,1209485.4,16694,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974508,228859.00
02/23/2019 21:15,2,0.000,ALERT,212.16,298.77,60.012,1550974504,"201051344001093","174011545737251",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16689,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974510,228860.00
02/23/2019 21:15,2,0.000,ALERT,212.61,299.37,60.017,1550974504,"201051344000458","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1212545.0,1212545.0,8483,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974512,228861.00
02/23/2019 21:15,2,0.000,ALERT,211.93,299.07,60.017,1550974504,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16644,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974513,228862.00
02/23/2019 21:15,2,0.000,ALERT,212.61,299.07,60.022,1550974504,"201051344000988","174011545737251",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,943579.5,943579.5,8836,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974515,228863.00
02/23/2019 21:15,2,0.000,ALERT,212.38,299.37,60.022,1550974504,"201051344000582","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16614,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974517,228864.00
02/23/2019 21:15,2,0.000,ALERT,212.61,299.97,60.038,1550974504,"201051344000868","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1197839.3,1197839.3,40521,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974519,228865.00
02/23/2019 21:15,2,0.000,ALERT,213.06,299.97,60.017,1550974504,"201051344000576","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1214384.6,1214384.6,12587,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974521,228866.00
02/23/2019 21:15,2,0.000,ALERT,212.83,299.37,60.012,1550974504,"201051344001158","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1190947.2,1190947.2,8814,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974522,228867.00
02/23/2019 21:15,2,0.000,ALERT,212.16,298.17,60.022,1550974504,"201051344000917","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1202609.8,1202609.8,16479,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974524,228868.00
