ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 21:15,2,0.000,ALERT,212.38,298.17,60.022,1550974504,"201051344000417","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,974640.2,974640.2,16718,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974526,228869.00
02/23/2019 21:15,2,0.000,ALERT,212.16,298.77,60.028,1550974504,"201051344000685","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16701,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974528,228870.00
02/23/2019 21:15,2,0.000,ALERT,211.93,297.87,60.028,1550974504,"201051344000651","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1200728.4,1200728.4,16677,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974530,228871.00
02/23/2019 21:15,2,0.000,ALERT,212.38,299.97,60.017,1550974504,"201051344000594","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1215621.3,1215621.3,40503,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974532,228872.00
02/23/2019 21:15,2,0.000,ALERT,212.61,299.37,60.028,1550974504,"201051344000469","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1199934.1,1199934.1,8765,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974533,228873.00
02/23/2019 21:15,2,0.000,ALERT,212.16,299.07,59.975,1550974504,"201051344000585","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1215418.4,1215418.4,16730,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974535,228874.00
02/23/2019 21:15,2,0.000,ALERT,213.29,299.37,60.028,1550974504,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1218349.2,1218349.2,8404,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974537,228875.00
02/23/2019 21:15,2,0.000,ALERT,212.16,298.77,60.022,1550974504,"201051344001145","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16649,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974539,228876.00
02/23/2019 21:15,2,0.000,ALERT,212.16,298.47,60.022,1550974504,"201051344000438","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1208378.5,1208378.5,16695,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974541,228877.00
02/23/2019 21:15,2,0.000,ALERT,211.70,298.47,60.022,1550974504,"201051344001135","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1196453.5,1196453.5,16648,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974543,228878.00
02/23/2019 21:15,2,0.000,ALERT,212.61,299.37,60.043,1550974504,"201051344000983","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1217188.3,1217188.3,8405,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974545,228879.00
02/23/2019 21:15,2,0.000,ALERT,212.16,298.17,60.012,1550974504,"201051344001203","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16691,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974546,228880.00
02/23/2019 21:15,2,0.000,ALERT,211.93,299.07,59.980,1550974504,"201051344001230","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16499,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974548,228881.00
02/23/2019 21:15,2,0.000,ALERT,211.70,298.47,60.006,1550974504,"201051344000646","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1194405.8,1194405.8,16662,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974550,228882.00
02/23/2019 21:15,2,0.000,ALERT,213.06,298.77,60.022,1550974504,"201051344000867","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1196525.5,1196525.5,40549,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974552,228883.00
02/23/2019 21:15,2,0.000,ALERT,213.29,299.07,60.001,1550974504,"201051344000633","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1195496.6,1195496.6,40610,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550974554,228884.00
02/23/2019 21:15,2,0.000,ALERT,211.70,298.77,59.996,1550974504,"201051344000955","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1213643.7,1213643.7,16687,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974556,228885.00
02/23/2019 21:15,2,0.000,ALERT,212.83,298.77,60.049,1550974504,"201051344000648","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1206478.8,1206478.8,40137,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974558,228886.00
02/23/2019 21:15,2,0.000,ALERT,213.06,299.37,59.996,1550974504,"201051344000645","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1211448.4,1211448.4,40095,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974560,228887.00
02/23/2019 21:15,2,0.000,ALERT,212.61,299.97,59.964,1550974504,"201051344000569","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1227805.8,1227805.8,8330,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550974561,228888.00
02/23/2019 21:15,2,0.000,ALERT,213.06,298.77,60.033,1550974504,"179051228000119","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,15526.5,15526.5,8387,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550974563,228889.00
02/23/2019 21:30,2,0.000,ALERT,212.83,300.27,60.012,1550975404,"201051344000579","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1224974.3,1224974.3,8770,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975406,228890.00
02/23/2019 21:30,2,0.000,ALERT,212.16,298.47,60.001,1550975404,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16696,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975408,228891.00
02/23/2019 21:30,2,0.000,ALERT,212.38,299.07,59.980,1550975404,"201051344001093","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16691,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975410,228892.00
02/23/2019 21:30,2,0.000,ALERT,212.83,299.67,60.006,1550975404,"201051344000458","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1212545.0,1212545.0,8485,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975412,228893.00
02/23/2019 21:30,2,0.000,ALERT,212.38,299.37,60.006,1550975404,"201051344000890","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16646,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550975414,228894.00
02/23/2019 21:30,2,0.000,ALERT,212.61,299.37,60.001,1550975404,"201051344000988","174011545737251",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,943579.5,943579.5,8838,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975416,228895.00
02/23/2019 21:30,2,0.000,ALERT,213.06,300.27,59.996,1550975404,"201051344000582","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16616,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975417,228896.00
02/23/2019 21:30,2,0.000,ALERT,212.83,300.27,59.996,1550975404,"201051344000868","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1197839.3,1197839.3,40523,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550975419,228897.00
02/23/2019 21:30,2,0.000,ALERT,213.29,300.27,60.006,1550975404,"201051344000576","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1214384.6,1214384.6,12589,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550975421,228898.00
02/23/2019 21:30,2,0.000,ALERT,212.83,299.37,59.996,1550975404,"201051344001158","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1190947.2,1190947.2,8816,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975423,228899.00
02/23/2019 21:30,2,0.000,ALERT,212.61,298.77,60.006,1550975404,"201051344000917","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16481,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975425,228900.00
02/23/2019 21:30,2,0.000,ALERT,212.83,298.77,60.012,1550975404,"201051344000417","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,974640.2,974640.2,16720,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975427,228901.00
02/23/2019 21:30,2,0.000,ALERT,212.83,299.07,59.980,1550975404,"201051344000685","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16703,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975428,228902.00
02/23/2019 21:30,2,0.000,ALERT,212.61,298.47,60.001,1550975404,"201051344000651","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16679,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975430,228903.00
02/23/2019 21:30,2,0.000,ALERT,212.61,300.27,60.017,1550975404,"201051344000594","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1215621.3,1215621.3,40505,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975432,228904.00
02/23/2019 21:30,2,0.000,ALERT,212.83,299.67,60.028,1550975404,"201051344000469","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1199934.1,1199934.1,8767,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975434,228905.00
02/23/2019 21:30,2,0.000,ALERT,212.61,299.37,60.017,1550975404,"201051344000585","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16732,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975436,228906.00
02/23/2019 21:30,2,0.000,ALERT,213.51,299.37,60.012,1550975404,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1218349.2,1218349.2,8406,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975437,228907.00
02/23/2019 21:30,2,0.000,ALERT,212.83,299.37,60.022,1550975404,"201051344001145","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16651,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975439,228908.00
02/23/2019 21:30,2,0.000,ALERT,212.83,299.37,59.996,1550975404,"201051344000438","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16697,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975441,228909.00
02/23/2019 21:30,2,0.000,ALERT,212.16,299.07,60.028,1550975404,"201051344001135","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16650,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550975443,228910.00
02/23/2019 21:30,2,0.000,ALERT,212.83,299.67,60.043,1550975404,"201051344000983","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1217188.3,1217188.3,8407,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975445,228911.00
02/23/2019 21:30,2,0.000,ALERT,212.61,299.07,59.990,1550975404,"201051344001203","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16693,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975447,228912.00
02/23/2019 21:30,2,0.000,ALERT,212.38,299.37,60.033,1550975404,"201051344001230","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16501,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975448,228913.00
02/23/2019 21:30,2,0.000,ALERT,212.38,299.07,60.043,1550975404,"201051344000646","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16664,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975450,228914.00
02/23/2019 21:30,2,0.000,ALERT,213.29,299.07,60.075,1550975404,"201051344000867","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1196525.5,1196525.5,40551,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975452,228915.00
02/23/2019 21:30,2,0.000,ALERT,213.51,299.37,59.990,1550975404,"201051344000633","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1195496.6,1195496.6,40612,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550975454,228916.00
02/23/2019 21:30,2,0.000,ALERT,212.16,299.07,60.070,1550975404,"201051344000955","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16689,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975456,228917.00
02/23/2019 21:30,2,0.000,ALERT,212.83,298.77,60.033,1550975404,"201051344000648","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1206478.8,1206478.8,40139,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975458,228918.00
02/23/2019 21:30,2,0.000,ALERT,213.29,299.67,60.006,1550975404,"201051344000645","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1211448.4,1211448.4,40097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550975460,228919.00
02/23/2019 21:30,2,0.000,ALERT,212.83,300.27,60.065,1550975404,"201051344000569","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1227805.8,1227805.8,8332,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550975462,228920.00
02/23/2019 21:30,2,0.000,ALERT,213.29,299.37,60.022,1550975404,"179051228000119","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,15526.5,15526.5,8389,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550975464,228921.00
02/23/2019 21:45,2,0.000,ALERT,212.83,300.27,60.017,1550976304,"201051344000579","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1224974.3,1224974.3,8772,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976306,228922.00
02/23/2019 21:45,2,0.000,ALERT,212.16,298.17,60.012,1550976304,"201051344001025","174011545737251",0.00,-0.50,0,296.66,303.88,0.0,0.0,0.000,1209485.4,1209485.4,16698,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976308,228923.00
02/23/2019 21:45,2,0.000,ALERT,212.16,298.77,60.017,1550976304,"201051344001093","174011545737251",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,1196406.7,1196406.7,16693,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976310,228924.00
02/23/2019 21:45,2,0.000,ALERT,212.83,299.97,60.049,1550976304,"201051344000458","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1212545.0,1212545.0,8487,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976312,228925.00
02/23/2019 21:45,2,0.000,ALERT,212.16,299.37,60.012,1550976304,"201051344000890","174011545737251",0.00,0.50,0,297.26,304.48,0.0,0.0,0.000,1205893.4,1205893.4,16648,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550976313,228926.00
02/23/2019 21:45,2,0.000,ALERT,212.83,299.67,60.006,1550976304,"201051344000988","174011545737251",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,943579.5,943579.5,8840,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976315,228927.00
02/23/2019 21:45,2,0.000,ALERT,212.83,299.97,60.028,1550976304,"201051344000582","174011545737251",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,1185699.7,1185699.7,16618,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976317,228928.00
02/23/2019 21:45,2,0.000,ALERT,212.83,300.57,60.022,1550976304,"201051344000868","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1197839.3,1197839.3,40525,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550976319,228929.00
02/23/2019 21:45,2,0.000,ALERT,213.29,300.27,60.012,1550976304,"201051344000576","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1214384.6,1214384.6,12591,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976321,228930.00
02/23/2019 21:45,2,0.000,ALERT,212.83,299.67,60.017,1550976304,"201051344001158","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1190947.2,1190947.2,8818,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976322,228931.00
02/23/2019 21:45,2,0.000,ALERT,212.61,298.77,60.028,1550976304,"201051344000917","174011545737251",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,1202609.8,1202609.8,16483,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550976324,228932.00
02/23/2019 21:45,2,0.000,ALERT,212.61,298.77,59.996,1550976304,"201051344000417","174011545737251",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,974640.2,974640.2,16722,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976326,228933.00
02/23/2019 21:45,2,0.000,ALERT,212.61,299.07,60.017,1550976304,"201051344000685","174011545737251",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,1206895.6,1206895.6,16705,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976328,228934.00
02/23/2019 21:45,2,0.000,ALERT,212.38,298.47,60.017,1550976304,"201051344000651","174011545737251",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,1200728.4,1200728.4,16681,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976330,228935.00
02/23/2019 21:45,2,0.000,ALERT,212.61,300.27,60.001,1550976304,"201051344000594","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1215621.3,1215621.3,40507,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976332,228936.00
02/23/2019 21:45,2,0.000,ALERT,213.06,299.67,60.006,1550976304,"201051344000469","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1199934.1,1199934.1,8769,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976333,228937.00
02/23/2019 21:45,2,0.000,ALERT,212.61,299.67,60.001,1550976304,"201051344000585","174011545737251",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,1215418.4,1215418.4,16734,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976335,228938.00
02/23/2019 21:45,2,0.000,ALERT,213.51,299.67,60.017,1550976304,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1218349.2,1218349.2,8408,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976337,228939.00
02/23/2019 21:45,2,0.000,ALERT,212.61,299.37,60.006,1550976304,"201051344001145","174011545737251",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,1214241.8,1214241.8,16653,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976339,228940.00
02/23/2019 21:45,2,0.000,ALERT,212.61,299.07,59.964,1550976304,"201051344000438","174011545737251",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,1208378.5,1208378.5,16699,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976341,228941.00
02/23/2019 21:45,2,0.000,ALERT,212.16,299.07,60.006,1550976304,"201051344001135","174011545737251",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,1196453.5,1196453.5,16652,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976343,228942.00
02/23/2019 21:45,2,0.000,ALERT,212.83,299.67,60.001,1550976304,"201051344000983","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1217188.3,1217188.3,8409,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976344,228943.00
02/23/2019 21:45,2,0.000,ALERT,212.61,298.77,59.990,1550976304,"201051344001203","174011545737251",0.00,0.00,0,297.26,304.78,0.0,0.0,0.000,1205348.4,1205348.4,16695,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976346,228944.00
02/23/2019 21:45,2,0.000,ALERT,212.38,299.37,59.996,1550976304,"201051344001230","174011545737251",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,1199791.1,1199791.1,16503,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976348,228945.00
02/23/2019 21:45,2,0.000,ALERT,212.16,299.07,59.990,1550976304,"201051344000646","174011545737251",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,1194405.8,1194405.8,16666,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976350,228946.00
02/23/2019 21:45,2,0.000,ALERT,213.06,299.07,59.996,1550976304,"201051344000867","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1196525.5,1196525.5,40553,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976352,228947.00
02/23/2019 21:45,2,0.000,ALERT,213.51,299.37,59.990,1550976304,"201051344000633","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1195496.6,1195496.6,40614,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976354,228948.00
02/23/2019 21:45,2,0.000,ALERT,211.93,299.37,59.990,1550976304,"201051344000955","174011545737251",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,1213643.7,1213643.7,16691,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976356,228949.00
02/23/2019 21:45,2,0.000,ALERT,212.83,298.77,59.985,1550976304,"201051344000648","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1206478.8,1206478.8,40141,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976358,228950.00
02/23/2019 21:45,2,0.000,ALERT,213.29,299.37,59.990,1550976304,"201051344000645","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1211448.4,1211448.4,40099,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550976360,228951.00
02/23/2019 21:45,2,0.000,ALERT,212.83,300.27,60.001,1550976304,"201051344000569","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1227805.8,1227805.8,8334,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550976361,228952.00
02/23/2019 21:45,2,0.000,ALERT,213.29,299.07,59.990,1550976304,"179051228000119","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,15526.5,15526.5,8391,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550976363,228953.00
02/23/2019 22:00,2,0.000,ALERT,213.06,300.87,60.028,1550977204,"201051344000579","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1224974.3,1224974.3,8774,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977206,228954.00
02/23/2019 22:00,2,0.000,ALERT,212.61,299.07,60.028,1550977204,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16700,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977208,228955.00
02/23/2019 22:00,2,0.000,ALERT,212.83,299.67,60.028,1550977204,"201051344001093","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16695,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977210,228956.00
02/23/2019 22:00,2,0.000,ALERT,213.06,300.27,60.017,1550977204,"201051344000458","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1212545.0,1212545.0,8489,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977212,228957.00
02/23/2019 22:00,2,0.000,ALERT,212.83,300.27,60.028,1550977204,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16650,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977213,228958.00
02/23/2019 22:00,2,0.000,ALERT,212.83,299.97,60.028,1550977204,"201051344000988","174011545737251",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,943579.5,943579.5,8842,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977215,228959.00
02/23/2019 22:00,2,0.000,ALERT,213.29,300.57,60.017,1550977204,"201051344000582","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1185699.7,1185699.7,16620,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977217,228960.00
02/23/2019 22:00,2,0.000,ALERT,213.06,300.57,60.028,1550977204,"201051344000868","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1197839.3,1197839.3,40527,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977219,228961.00
02/23/2019 22:00,2,0.000,ALERT,213.51,300.57,60.006,1550977204,"201051344000576","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1214384.6,1214384.6,12593,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977221,228962.00
02/23/2019 22:00,2,0.000,ALERT,213.06,299.97,60.038,1550977204,"201051344001158","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1190947.2,1190947.2,8820,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977223,228963.00
02/23/2019 22:00,2,0.000,ALERT,213.06,299.37,60.033,1550977204,"201051344000917","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16485,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977224,228964.00
02/23/2019 22:00,2,0.000,ALERT,213.29,299.37,60.028,1550977204,"201051344000417","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,974640.2,974640.2,16724,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977226,228965.00
02/23/2019 22:00,2,0.000,ALERT,213.29,299.67,60.033,1550977204,"201051344000685","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16707,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977228,228966.00
02/23/2019 22:00,2,0.000,ALERT,212.83,298.77,60.033,1550977204,"201051344000651","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16683,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977230,228967.00
02/23/2019 22:00,2,0.000,ALERT,212.83,300.57,60.028,1550977204,"201051344000594","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1215621.3,1215621.3,40509,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977232,228968.00
02/23/2019 22:00,2,0.000,ALERT,213.06,299.97,60.033,1550977204,"201051344000469","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1199934.1,1199934.1,8771,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977234,228969.00
02/23/2019 22:00,2,0.000,ALERT,213.06,299.97,60.028,1550977204,"201051344000585","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16736,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977235,228970.00
02/23/2019 22:00,2,0.000,ALERT,213.51,299.97,60.033,1550977204,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1218349.2,1218349.2,8410,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977237,228971.00
02/23/2019 22:00,2,0.000,ALERT,213.06,299.97,60.043,1550977204,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1214241.8,1214241.8,16655,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977239,228972.00
02/23/2019 22:00,2,0.000,ALERT,213.06,299.67,60.022,1550977204,"201051344000438","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16701,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977241,228973.00
02/23/2019 22:00,2,0.000,ALERT,212.61,299.67,60.033,1550977204,"201051344001135","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16654,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977243,228974.00
02/23/2019 22:00,2,0.000,ALERT,213.06,300.27,60.033,1550977204,"201051344000983","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1217188.3,1217188.3,8411,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977244,228975.00
02/23/2019 22:00,2,0.000,ALERT,212.83,299.07,60.022,1550977204,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16697,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977246,228976.00
02/23/2019 22:00,2,0.000,ALERT,212.83,300.27,60.033,1550977204,"201051344001230","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1199791.1,1199791.1,16505,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977248,228977.00
02/23/2019 22:00,2,0.000,ALERT,212.61,299.37,60.028,1550977204,"201051344000646","174011545737251",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,1194405.8,1194405.8,16668,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977250,228978.00
02/23/2019 22:00,2,0.000,ALERT,213.51,299.67,60.049,1550977204,"201051344000867","174011545737251",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,1196525.5,1196525.5,40555,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977252,228979.00
02/23/2019 22:00,2,0.000,ALERT,213.74,299.97,60.022,1550977204,"201051344000633","174011545737251",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,1195496.6,1195496.6,40616,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977254,228980.00
02/23/2019 22:00,2,0.000,ALERT,212.61,299.37,60.017,1550977204,"201051344000955","174011545737251",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,1213643.7,1213643.7,16693,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977256,228981.00
02/23/2019 22:00,2,0.000,ALERT,213.06,299.07,60.012,1550977204,"201051344000648","174011545737251",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,1206478.8,1206478.8,40143,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977258,228982.00
02/23/2019 22:00,2,0.000,ALERT,213.51,299.97,59.996,1550977204,"201051344000645","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1211448.4,1211448.4,40101,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550977260,228983.00
02/23/2019 22:00,2,0.000,ALERT,213.06,300.57,60.022,1550977204,"201051344000569","174011545737251",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,1227805.8,1227805.8,8336,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550977261,228984.00
02/23/2019 22:00,2,0.000,ALERT,213.51,299.97,60.006,1550977204,"179051228000119","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,15526.5,15526.5,8393,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550977263,228985.00
02/23/2019 22:15,2,0.000,ALERT,213.29,301.17,60.017,1550978104,"201051344000579","174011545737251",0.00,0.50,0,287.35,303.28,0.0,0.0,0.000,1224974.3,1224974.3,8776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978106,228986.00
02/23/2019 22:15,2,0.000,ALERT,212.38,298.77,60.012,1550978104,"201051344001025","174011545737251",0.00,-0.50,0,285.84,302.37,0.0,0.0,0.000,1209485.4,1209485.4,16702,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978108,228987.00
02/23/2019 22:15,2,0.000,ALERT,212.61,299.37,60.033,1550978104,"201051344001093","174011545737251",0.00,1.50,0,285.54,302.37,0.0,0.0,0.000,1196406.7,1196406.7,16697,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978110,228988.00
02/23/2019 22:15,2,0.000,ALERT,213.06,300.27,60.017,1550978104,"201051344000458","174011545737251",0.00,1.50,0,286.74,303.28,0.0,0.0,0.000,1212545.0,1212545.0,8491,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978112,228989.00
02/23/2019 22:15,2,0.000,ALERT,212.61,299.97,60.022,1550978104,"201051344000890","174011545737251",0.00,0.50,0,286.44,302.98,0.0,0.0,0.000,1205893.4,1205893.4,16652,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978114,228990.00
02/23/2019 22:15,2,0.000,ALERT,213.06,300.27,60.059,1550978104,"201051344000988","174011545737251",0.00,0.50,0,284.34,301.77,0.0,0.0,0.000,943579.5,943579.5,8844,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978115,228991.00
02/23/2019 22:15,2,0.000,ALERT,213.06,300.57,60.022,1550978104,"201051344000582","174011545737251",0.00,-0.50,0,286.74,303.58,0.0,0.0,0.000,1185699.7,1185699.7,16622,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978117,228992.00
02/23/2019 22:15,2,0.000,ALERT,213.06,300.57,60.022,1550978104,"201051344000868","174011545737251",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,1197839.3,1197839.3,40529,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978119,228993.00
02/23/2019 22:15,2,0.000,ALERT,213.74,300.87,60.022,1550978104,"201051344000576","174011545737251",0.00,0.50,0,287.05,302.37,0.0,0.0,0.000,1214384.6,1214384.6,12595,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978121,228994.00
02/23/2019 22:15,2,0.000,ALERT,213.29,300.27,60.017,1550978104,"201051344001158","174011545737251",0.00,-0.50,0,286.14,301.77,0.0,0.0,0.000,1190947.2,1190947.2,8822,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978123,228995.00
02/23/2019 22:15,2,0.000,ALERT,212.83,299.07,60.022,1550978104,"201051344000917","174011545737251",0.00,1.50,0,284.64,302.07,0.0,0.0,0.000,1202609.8,1202609.8,16487,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978124,228996.00
02/23/2019 22:15,2,0.000,ALERT,212.83,298.77,60.059,1550978104,"201051344000417","174011545737251",0.00,0.50,0,285.24,302.07,0.0,0.0,0.000,974640.2,974640.2,16726,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550978126,228997.00
02/23/2019 22:15,2,0.000,ALERT,213.06,299.37,60.012,1550978104,"201051344000685","174011545737251",0.00,0.50,0,285.54,302.68,0.0,0.0,0.000,1206895.6,1206895.6,16709,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978128,228998.00
02/23/2019 22:15,2,0.000,ALERT,212.83,298.77,60.022,1550978104,"201051344000651","174011545737251",0.00,-0.50,0,285.24,301.77,0.0,0.0,0.000,1200728.4,1200728.4,16685,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978130,228999.00
02/23/2019 22:15,2,0.000,ALERT,212.83,301.17,60.022,1550978104,"201051344000594","174011545737251",0.00,-0.50,0,286.44,302.37,0.0,0.0,0.000,1215621.3,1215621.3,40511,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978132,229000.00
02/23/2019 22:15,2,0.000,ALERT,213.29,300.27,60.017,1550978104,"201051344000469","174011545737251",0.00,-0.50,0,285.54,301.77,0.0,0.0,0.000,1199934.1,1199934.1,8773,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978133,229001.00
02/23/2019 22:15,2,0.000,ALERT,212.83,299.67,60.022,1550978104,"201051344000585","174011545737251",0.00,0.50,0,285.54,302.68,0.0,0.0,0.000,1215418.4,1215418.4,16738,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978135,229002.00
02/23/2019 22:15,2,0.000,ALERT,213.74,299.97,60.033,1550978104,"201051344000853","174011545737251",0.00,0.00,0,286.44,302.68,0.0,0.0,0.000,1218349.2,1218349.2,8412,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550978137,229003.00
02/23/2019 22:15,2,0.000,ALERT,213.06,299.97,60.017,1550978104,"201051344001145","174011545737251",0.00,0.00,0,286.44,302.98,0.0,0.0,0.000,1214241.8,1214241.8,16657,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978139,229004.00
02/23/2019 22:15,2,0.000,ALERT,212.83,299.67,60.022,1550978104,"201051344000438","174011545737251",0.00,-0.50,0,286.14,302.37,0.0,0.0,0.000,1208378.5,1208378.5,16703,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978141,229005.00
02/23/2019 22:15,2,0.000,ALERT,212.38,299.37,60.012,1550978104,"201051344001135","174011545737251",0.00,0.00,0,286.14,302.37,0.0,0.0,0.000,1196453.5,1196453.5,16656,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978143,229006.00
02/23/2019 22:15,2,0.000,ALERT,213.06,300.57,60.017,1550978104,"201051344000983","174011545737251",0.00,0.50,0,286.74,302.68,0.0,0.0,0.000,1217188.3,1217188.3,8413,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978145,229007.00
02/23/2019 22:15,2,0.000,ALERT,212.61,299.07,60.017,1550978104,"201051344001203","174011545737251",0.00,0.00,0,285.84,303.28,0.0,0.0,0.000,1205348.4,1205348.4,16699,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550978146,229008.00
02/23/2019 22:15,2,0.000,ALERT,212.61,299.67,59.996,1550978104,"201051344001230","174011545737251",0.00,0.50,0,286.14,301.47,0.0,0.0,0.000,1199791.1,1199791.1,16507,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978148,229009.00
02/23/2019 22:15,2,0.000,ALERT,212.38,299.37,60.012,1550978104,"201051344000646","174011545737251",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16670,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978150,229010.00
02/23/2019 22:15,2,0.000,ALERT,213.29,299.67,60.012,1550978104,"201051344000867","174011545737251",0.00,1.00,0,285.84,302.07,0.0,0.0,0.000,1196525.5,1196525.5,40557,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978152,229011.00
02/23/2019 22:15,2,0.000,ALERT,213.74,299.97,59.996,1550978104,"201051344000633","174011545737251",0.00,0.00,0,284.94,301.47,0.0,0.0,0.000,1195496.6,1195496.6,40618,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550978154,229012.00
02/23/2019 22:15,2,0.000,ALERT,212.38,299.67,60.001,1550978104,"201051344000955","174011545737251",0.00,0.50,0,285.84,300.87,0.0,0.0,0.000,1213643.7,1213643.7,16695,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550978156,229013.00
