ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 22:15,2,0.000,ALERT,213.06,299.37,59.996,1550978104,"201051344000648","174011545737251",0.00,-0.50,0,285.84,302.07,0.0,0.0,0.000,1206478.8,1206478.8,40145,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978158,229014.00
02/23/2019 22:15,2,0.000,ALERT,213.51,299.97,59.996,1550978104,"201051344000645","174011545737251",0.00,1.00,0,286.44,302.07,0.0,0.0,0.000,1211448.4,1211448.4,40103,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550978159,229015.00
02/23/2019 22:15,2,0.000,ALERT,213.06,300.87,60.022,1550978104,"201051344000569","174011545737251",0.00,0.50,0,287.35,302.98,0.0,0.0,0.000,1227805.8,1227805.8,8338,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550978161,229016.00
02/23/2019 22:15,2,0.000,ALERT,213.51,299.67,59.985,1550978104,"179051228000119","174011545737251",0.00,2.00,0,285.54,301.77,0.0,0.0,0.000,15526.5,15526.5,8395,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550978163,229017.00
02/23/2019 22:30,2,0.000,ALERT,213.51,301.47,60.017,1550979003,"201051344000579","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1224974.3,1224974.3,8778,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979005,229018.00
02/23/2019 22:30,2,0.000,ALERT,212.83,299.07,60.022,1550979003,"201051344001025","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1209485.4,1209485.4,16704,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979007,229019.00
02/23/2019 22:30,2,0.000,ALERT,213.06,299.97,60.022,1550979003,"201051344001093","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1196406.7,1196406.7,16699,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979009,229020.00
02/23/2019 22:30,2,0.000,ALERT,213.29,300.87,60.017,1550979003,"201051344000458","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1212545.0,1212545.0,8493,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979011,229021.00
02/23/2019 22:30,2,0.000,ALERT,212.83,300.27,60.017,1550979003,"201051344000890","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1205893.4,1205893.4,16654,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979013,229022.00
02/23/2019 22:30,2,0.000,ALERT,213.29,300.57,59.985,1550979003,"201051344000988","174011545737251",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,943579.5,943579.5,8846,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979015,229023.00
02/23/2019 22:30,2,0.000,ALERT,213.51,300.87,60.049,1550979003,"201051344000582","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1185699.7,1185699.7,16624,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979016,229024.00
02/23/2019 22:30,2,0.000,ALERT,213.29,301.17,60.022,1550979003,"201051344000868","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1197839.3,1197839.3,40531,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979018,229025.00
02/23/2019 22:30,2,0.000,ALERT,213.96,301.17,60.012,1550979003,"201051344000576","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1214384.6,1214384.6,12597,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979020,229026.00
02/23/2019 22:30,2,0.000,ALERT,213.51,300.57,60.038,1550979003,"201051344001158","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1190947.2,1190947.2,8824,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979022,229027.00
02/23/2019 22:30,2,0.000,ALERT,213.29,299.37,59.975,1550979003,"201051344000917","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1202609.8,1202609.8,16489,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979024,229028.00
02/23/2019 22:30,2,0.000,ALERT,213.29,299.37,60.022,1550979003,"201051344000417","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,974640.2,974640.2,16728,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979026,229029.00
02/23/2019 22:30,2,0.000,ALERT,213.29,299.97,60.017,1550979003,"201051344000685","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1206895.6,1206895.6,16711,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979027,229030.00
02/23/2019 22:30,2,0.000,ALERT,213.06,299.07,60.033,1550979003,"201051344000651","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1200728.4,1200728.4,16687,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979029,229031.00
02/23/2019 22:30,2,0.000,ALERT,213.06,301.17,60.033,1550979003,"201051344000594","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1215621.3,1215621.3,40513,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979031,229032.00
02/23/2019 22:30,2,0.000,ALERT,213.51,300.57,59.980,1550979003,"201051344000469","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1199934.1,1199934.1,8775,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979033,229033.00
02/23/2019 22:30,2,0.000,ALERT,213.06,299.97,60.033,1550979003,"201051344000585","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1215418.4,1215418.4,16740,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979035,229034.00
02/23/2019 22:30,2,0.000,ALERT,213.96,300.57,60.043,1550979003,"201051344000853","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1218349.2,1218349.2,8414,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979036,229035.00
02/23/2019 22:30,2,0.000,ALERT,213.29,300.27,60.028,1550979003,"201051344001145","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1214241.8,1214241.8,16659,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979038,229036.00
02/23/2019 22:30,2,0.000,ALERT,213.06,299.97,60.028,1550979003,"201051344000438","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1208378.5,1208378.5,16705,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979040,229037.00
02/23/2019 22:30,2,0.000,ALERT,212.61,299.97,60.028,1550979003,"201051344001135","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1196453.5,1196453.5,16658,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979042,229038.00
02/23/2019 22:30,2,0.000,ALERT,213.51,300.87,60.059,1550979003,"201051344000983","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1217188.3,1217188.3,8415,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979044,229039.00
02/23/2019 22:30,2,0.000,ALERT,213.06,299.37,60.028,1550979003,"201051344001203","174011545737251",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,1205348.4,1205348.4,16701,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979046,229040.00
02/23/2019 22:30,2,0.000,ALERT,213.06,300.27,60.049,1550979003,"201051344001230","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1199791.1,1199791.1,16509,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979048,229041.00
02/23/2019 22:30,2,0.000,ALERT,212.83,299.97,60.038,1550979003,"201051344000646","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1194405.8,1194405.8,16672,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979049,229042.00
02/23/2019 22:30,2,0.000,ALERT,213.51,299.97,60.028,1550979003,"201051344000867","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1196525.5,1196525.5,40559,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979051,229043.00
02/23/2019 22:30,2,0.000,ALERT,213.96,300.27,60.033,1550979003,"201051344000633","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1195496.6,1195496.6,40620,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979053,229044.00
02/23/2019 22:30,2,0.000,ALERT,212.61,299.97,60.033,1550979003,"201051344000955","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1213643.7,1213643.7,16697,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979055,229045.00
02/23/2019 22:30,2,0.000,ALERT,213.51,299.67,60.033,1550979003,"201051344000648","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1206478.8,1206478.8,40147,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979057,229046.00
02/23/2019 22:30,2,0.000,ALERT,213.74,300.57,60.033,1550979003,"201051344000645","174011545737251",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,1211448.4,1211448.4,40105,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979059,229047.00
02/23/2019 22:30,2,0.000,ALERT,213.29,301.17,60.028,1550979003,"201051344000569","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1227805.8,1227805.8,8340,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979061,229048.00
02/23/2019 22:30,2,0.000,ALERT,213.74,300.27,60.033,1550979003,"179051228000119","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,15526.5,15526.5,8397,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550979063,229049.00
02/23/2019 22:45,2,0.000,ALERT,213.51,301.17,60.022,1550979904,"201051344000579","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1224974.3,1224974.3,8780,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979907,229050.00
02/23/2019 22:45,2,0.000,ALERT,213.06,299.67,60.012,1550979904,"201051344001025","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1209485.4,1209485.4,16706,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979908,229051.00
02/23/2019 22:45,2,0.000,ALERT,213.29,300.27,60.017,1550979904,"201051344001093","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1196406.7,1196406.7,16701,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979910,229052.00
02/23/2019 22:45,2,0.000,ALERT,213.29,300.27,60.059,1550979904,"201051344000458","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1212545.0,1212545.0,8495,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979912,229053.00
02/23/2019 22:45,2,0.000,ALERT,213.06,300.87,59.990,1550979904,"201051344000890","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1205893.4,1205893.4,16656,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979914,229054.00
02/23/2019 22:45,2,0.000,ALERT,213.29,299.97,60.017,1550979904,"201051344000988","174011545737251",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,943579.5,943579.5,8848,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979916,229055.00
02/23/2019 22:45,2,0.000,ALERT,213.74,301.47,60.017,1550979904,"201051344000582","174011545737251",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,1185699.7,1185699.7,16626,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979917,229056.00
02/23/2019 22:45,2,0.000,ALERT,213.29,300.87,60.012,1550979904,"201051344000868","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1197839.3,1197839.3,40533,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979919,229057.00
02/23/2019 22:45,2,0.000,ALERT,213.96,301.17,60.012,1550979904,"201051344000576","174011545737251",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,1214384.6,1214384.6,12599,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979921,229058.00
02/23/2019 22:45,2,0.000,ALERT,213.51,300.27,60.054,1550979904,"201051344001158","174011545737251",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,1190947.2,1190947.2,8826,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979923,229059.00
02/23/2019 22:45,2,0.000,ALERT,213.51,299.67,60.012,1550979904,"201051344000917","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1202609.8,1202609.8,16491,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979925,229060.00
02/23/2019 22:45,2,0.000,ALERT,213.51,299.67,60.017,1550979904,"201051344000417","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,974640.2,974640.2,16730,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979927,229061.00
02/23/2019 22:45,2,0.000,ALERT,213.51,300.27,60.001,1550979904,"201051344000685","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1206895.6,1206895.6,16713,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979928,229062.00
02/23/2019 22:45,2,0.000,ALERT,213.29,299.67,60.006,1550979904,"201051344000651","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1200728.4,1200728.4,16689,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979930,229063.00
02/23/2019 22:45,2,0.000,ALERT,213.06,301.17,59.990,1550979904,"201051344000594","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1215621.3,1215621.3,40515,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979932,229064.00
02/23/2019 22:45,2,0.000,ALERT,213.51,300.27,60.012,1550979904,"201051344000469","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1199934.1,1199934.1,8777,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979934,229065.00
02/23/2019 22:45,2,0.000,ALERT,213.51,300.57,60.012,1550979904,"201051344000585","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1215418.4,1215418.4,16742,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979936,229066.00
02/23/2019 22:45,2,0.000,ALERT,213.96,300.27,60.038,1550979904,"201051344000853","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1218349.2,1218349.2,8416,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979938,229067.00
02/23/2019 22:45,2,0.000,ALERT,213.51,300.57,60.012,1550979904,"201051344001145","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1214241.8,1214241.8,16661,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979939,229068.00
02/23/2019 22:45,2,0.000,ALERT,213.51,300.57,60.012,1550979904,"201051344000438","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1208378.5,1208378.5,16707,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979941,229069.00
02/23/2019 22:45,2,0.000,ALERT,212.83,300.27,60.006,1550979904,"201051344001135","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1196453.5,1196453.5,16660,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979943,229070.00
02/23/2019 22:45,2,0.000,ALERT,213.29,300.57,60.022,1550979904,"201051344000983","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1217188.3,1217188.3,8417,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979945,229071.00
02/23/2019 22:45,2,0.000,ALERT,213.29,299.97,60.065,1550979904,"201051344001203","174011545737251",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,1205348.4,1205348.4,16703,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979947,229072.00
02/23/2019 22:45,2,0.000,ALERT,213.29,300.57,60.012,1550979904,"201051344001230","174011545737251",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,1199791.1,1199791.1,16511,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979948,229073.00
02/23/2019 22:45,2,0.000,ALERT,212.83,300.27,60.043,1550979904,"201051344000646","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1194405.8,1194405.8,16674,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979950,229074.00
02/23/2019 22:45,2,0.000,ALERT,213.74,299.97,60.022,1550979904,"201051344000867","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1196525.5,1196525.5,40561,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979952,229075.00
02/23/2019 22:45,2,0.000,ALERT,213.96,299.97,60.038,1550979904,"201051344000633","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1195496.6,1195496.6,40622,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979954,229076.00
02/23/2019 22:45,2,0.000,ALERT,212.83,300.57,60.017,1550979904,"201051344000955","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1213643.7,1213643.7,16699,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979956,229077.00
02/23/2019 22:45,2,0.000,ALERT,213.29,299.67,60.017,1550979904,"201051344000648","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1206478.8,1206478.8,40149,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550979958,229078.00
02/23/2019 22:45,2,0.000,ALERT,213.74,300.27,60.022,1550979904,"201051344000645","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1211448.4,1211448.4,40107,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979960,229079.00
02/23/2019 22:45,2,0.000,ALERT,213.29,300.87,60.022,1550979904,"201051344000569","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1227805.8,1227805.8,8342,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550979962,229080.00
02/23/2019 22:45,2,0.000,ALERT,213.51,299.97,60.017,1550979904,"179051228000119","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,15526.5,15526.5,8399,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550979963,229081.00
02/23/2019 23:00,2,0.000,ALERT,213.29,301.47,60.012,1550980804,"201051344000579","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1224974.3,1224974.3,8782,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980806,229082.00
02/23/2019 23:00,2,0.000,ALERT,212.16,298.17,60.059,1550980804,"201051344001025","174011545737251",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,1209485.4,1209485.4,16708,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980808,229083.00
02/23/2019 23:00,2,0.000,ALERT,212.38,298.77,60.012,1550980804,"201051344001093","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1196406.7,1196406.7,16703,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980810,229084.00
02/23/2019 23:00,2,0.000,ALERT,213.29,300.87,60.022,1550980804,"201051344000458","174011545737251",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,1212545.0,1212545.0,8497,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980811,229085.00
02/23/2019 23:00,2,0.000,ALERT,212.38,299.07,60.038,1550980804,"201051344000890","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1205893.4,1205893.4,16658,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550980813,229086.00
02/23/2019 23:00,2,0.000,ALERT,213.29,300.57,60.012,1550980804,"201051344000988","174011545737251",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,943579.5,943579.5,8850,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980815,229087.00
02/23/2019 23:00,2,0.000,ALERT,212.83,299.97,60.006,1550980804,"201051344000582","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1185699.7,1185699.7,16628,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980817,229088.00
02/23/2019 23:00,2,0.000,ALERT,213.29,301.47,60.012,1550980804,"201051344000868","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1197839.3,1197839.3,40535,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550980819,229089.00
02/23/2019 23:00,2,0.000,ALERT,213.96,301.47,59.996,1550980804,"201051344000576","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1214384.6,1214384.6,12601,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550980820,229090.00
02/23/2019 23:00,2,0.000,ALERT,213.51,300.57,59.990,1550980804,"201051344001158","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1190947.2,1190947.2,8828,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980822,229091.00
02/23/2019 23:00,2,0.000,ALERT,212.61,298.47,59.996,1550980804,"201051344000917","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1202609.8,1202609.8,16493,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980824,229092.00
02/23/2019 23:00,2,0.000,ALERT,212.83,298.47,59.996,1550980804,"201051344000417","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,974640.2,974640.2,16732,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980826,229093.00
02/23/2019 23:00,2,0.000,ALERT,212.83,298.77,59.996,1550980804,"201051344000685","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1206895.6,1206895.6,16715,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550980828,229094.00
02/23/2019 23:00,2,0.000,ALERT,212.61,298.17,60.012,1550980804,"201051344000651","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1200728.4,1200728.4,16691,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980830,229095.00
02/23/2019 23:00,2,0.000,ALERT,213.06,301.47,59.990,1550980804,"201051344000594","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1215621.3,1215621.3,40517,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980832,229096.00
02/23/2019 23:00,2,0.000,ALERT,213.51,300.87,60.022,1550980804,"201051344000469","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1199934.1,1199934.1,8779,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980833,229097.00
02/23/2019 23:00,2,0.000,ALERT,212.61,299.07,59.985,1550980804,"201051344000585","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1215418.4,1215418.4,16744,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980835,229098.00
02/23/2019 23:00,2,0.000,ALERT,213.96,300.57,60.033,1550980804,"201051344000853","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1218349.2,1218349.2,8418,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980837,229099.00
02/23/2019 23:00,2,0.000,ALERT,212.83,299.07,59.996,1550980804,"201051344001145","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1214241.8,1214241.8,16663,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980839,229100.00
02/23/2019 23:00,2,0.000,ALERT,212.61,299.07,59.996,1550980804,"201051344000438","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1208378.5,1208378.5,16709,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550980841,229101.00
02/23/2019 23:00,2,0.000,ALERT,212.16,298.77,60.001,1550980804,"201051344001135","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1196453.5,1196453.5,16662,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550980843,229102.00
02/23/2019 23:00,2,0.000,ALERT,213.29,300.87,60.001,1550980804,"201051344000983","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1217188.3,1217188.3,8419,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550980845,229103.00
02/23/2019 23:00,2,0.000,ALERT,212.61,298.47,60.001,1550980804,"201051344001203","174011545737251",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,1205348.4,1205348.4,16705,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980847,229104.00
02/23/2019 23:00,2,0.000,ALERT,212.38,299.07,59.996,1550980804,"201051344001230","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1199791.1,1199791.1,16513,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980848,229105.00
02/23/2019 23:00,2,0.000,ALERT,212.16,298.77,60.006,1550980804,"201051344000646","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1194405.8,1194405.8,16676,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980850,229106.00
02/23/2019 23:00,2,0.000,ALERT,213.74,300.27,59.990,1550980804,"201051344000867","174011545737251",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,1196525.5,1196525.5,40563,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980852,229107.00
02/23/2019 23:00,2,0.000,ALERT,213.96,300.57,59.996,1550980804,"201051344000633","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1195496.6,1195496.6,40624,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550980854,229108.00
02/23/2019 23:00,2,0.000,ALERT,212.16,299.07,59.996,1550980804,"201051344000955","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1213643.7,1213643.7,16701,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980856,229109.00
02/23/2019 23:00,2,0.000,ALERT,213.51,299.97,59.985,1550980804,"201051344000648","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1206478.8,1206478.8,40151,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980858,229110.00
02/23/2019 23:00,2,0.000,ALERT,213.74,300.57,59.996,1550980804,"201051344000645","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1211448.4,1211448.4,40109,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980860,229111.00
02/23/2019 23:00,2,0.000,ALERT,213.51,301.47,59.996,1550980804,"201051344000569","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1227805.8,1227805.8,8344,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550980861,229112.00
02/23/2019 23:00,2,0.000,ALERT,213.74,300.57,59.990,1550980804,"179051228000119","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,15526.5,15526.5,8401,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550980863,229113.00
02/23/2019 23:15,2,0.000,ALERT,213.51,302.07,60.028,1550981704,"201051344000579","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1224974.3,1224974.3,8784,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981706,229114.00
02/23/2019 23:15,2,0.000,ALERT,212.38,299.07,60.022,1550981704,"201051344001025","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16710,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981708,229115.00
02/23/2019 23:15,2,0.000,ALERT,212.61,299.67,60.017,1550981704,"201051344001093","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1196406.7,1196406.7,16705,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981710,229116.00
02/23/2019 23:15,2,0.000,ALERT,213.51,301.47,60.033,1550981704,"201051344000458","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1212545.0,1212545.0,8499,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981711,229117.00
02/23/2019 23:15,2,0.000,ALERT,212.38,299.97,60.022,1550981704,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16660,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981713,229118.00
02/23/2019 23:15,2,0.000,ALERT,213.51,301.17,60.017,1550981704,"201051344000988","174011545737251",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,943579.5,943579.5,8852,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981715,229119.00
02/23/2019 23:15,2,0.000,ALERT,213.06,300.57,60.028,1550981704,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1185699.7,1185699.7,16630,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981717,229120.00
02/23/2019 23:15,2,0.000,ALERT,213.51,302.07,60.028,1550981704,"201051344000868","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1197839.3,1197839.3,40537,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981719,229121.00
02/23/2019 23:15,2,0.000,ALERT,213.96,301.77,60.017,1550981704,"201051344000576","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1214384.6,1214384.6,12603,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981721,229122.00
02/23/2019 23:15,2,0.000,ALERT,213.74,301.17,60.022,1550981704,"201051344001158","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1190947.2,1190947.2,8830,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981723,229123.00
02/23/2019 23:15,2,0.000,ALERT,212.61,299.07,60.006,1550981704,"201051344000917","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16495,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981724,229124.00
02/23/2019 23:15,2,0.000,ALERT,212.83,299.07,60.017,1550981704,"201051344000417","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,974640.2,974640.2,16734,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981726,229125.00
02/23/2019 23:15,2,0.000,ALERT,212.83,299.37,60.017,1550981704,"201051344000685","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16717,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981728,229126.00
02/23/2019 23:15,2,0.000,ALERT,212.61,298.77,60.022,1550981704,"201051344000651","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16693,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981730,229127.00
02/23/2019 23:15,2,0.000,ALERT,213.29,301.77,60.017,1550981704,"201051344000594","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1215621.3,1215621.3,40519,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981732,229128.00
02/23/2019 23:15,2,0.000,ALERT,213.51,301.17,60.033,1550981704,"201051344000469","174011545737251",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,1199934.1,1199934.1,8781,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981734,229129.00
02/23/2019 23:15,2,0.000,ALERT,212.61,299.67,60.028,1550981704,"201051344000585","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16746,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981735,229130.00
02/23/2019 23:15,2,0.000,ALERT,214.19,301.17,60.022,1550981704,"201051344000853","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1218349.2,1218349.2,8420,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981737,229131.00
02/23/2019 23:15,2,0.000,ALERT,212.83,299.67,60.028,1550981704,"201051344001145","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16665,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981739,229132.00
02/23/2019 23:15,2,0.000,ALERT,212.61,299.37,60.033,1550981704,"201051344000438","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16711,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981741,229133.00
02/23/2019 23:15,2,0.000,ALERT,211.93,298.77,60.033,1550981704,"201051344001135","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16664,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981743,229134.00
02/23/2019 23:15,2,0.000,ALERT,213.29,300.87,60.033,1550981704,"201051344000983","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1217188.3,1217188.3,8421,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981744,229135.00
02/23/2019 23:15,2,0.000,ALERT,212.38,298.77,60.070,1550981704,"201051344001203","174011545737251",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16707,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981746,229136.00
02/23/2019 23:15,2,0.000,ALERT,212.38,299.37,60.054,1550981704,"201051344001230","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1199791.1,1199791.1,16515,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981748,229137.00
02/23/2019 23:15,2,0.000,ALERT,212.16,299.07,60.049,1550981704,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16678,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981750,229138.00
02/23/2019 23:15,2,0.000,ALERT,213.51,299.97,60.028,1550981704,"201051344000867","174011545737251",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,1196525.5,1196525.5,40565,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981752,229139.00
02/23/2019 23:15,2,0.000,ALERT,213.96,299.97,60.043,1550981704,"201051344000633","174011545737251",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,1195496.6,1195496.6,40626,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981754,229140.00
02/23/2019 23:15,2,0.000,ALERT,211.93,299.37,60.038,1550981704,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16703,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981756,229141.00
02/23/2019 23:15,2,0.000,ALERT,213.29,299.97,60.001,1550981704,"201051344000648","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1206478.8,1206478.8,40153,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550981758,229142.00
02/23/2019 23:15,2,0.000,ALERT,213.74,300.57,60.028,1550981704,"201051344000645","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1211448.4,1211448.4,40111,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981759,229143.00
02/23/2019 23:15,2,0.000,ALERT,213.29,300.87,60.033,1550981704,"201051344000569","174011545737251",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,1227805.8,1227805.8,8346,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550981761,229144.00
02/23/2019 23:15,2,0.000,ALERT,213.51,300.27,60.033,1550981704,"179051228000119","174011545737251",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,15526.5,15526.5,8403,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550981763,229145.00
02/23/2019 23:30,2,0.000,ALERT,213.51,301.47,59.980,1550982604,"201051344000579","174011545737251",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,1224974.3,1224974.3,8786,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982606,229146.00
02/23/2019 23:30,2,0.000,ALERT,212.83,298.47,59.975,1550982604,"201051344001025","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1209485.4,1209485.4,16712,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982608,229147.00
02/23/2019 23:30,2,0.000,ALERT,212.83,299.37,59.975,1550982604,"201051344001093","174011545737251",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,1196406.7,1196406.7,16707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982610,229148.00
02/23/2019 23:30,2,0.000,ALERT,213.29,300.87,59.985,1550982604,"201051344000458","174011545737251",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,1212545.0,1212545.0,8501,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982612,229149.00
02/23/2019 23:30,2,0.000,ALERT,212.83,299.37,59.932,1550982604,"201051344000890","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1205893.4,1205893.4,16662,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982613,229150.00
02/23/2019 23:30,2,0.000,ALERT,213.06,300.57,59.980,1550982604,"201051344000988","174011545737251",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,943579.5,943579.5,8854,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982615,229151.00
02/23/2019 23:30,2,0.000,ALERT,213.29,300.27,59.985,1550982604,"201051344000582","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1185699.7,1185699.7,16632,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982617,229152.00
02/23/2019 23:30,2,0.000,ALERT,213.29,301.47,59.985,1550982604,"201051344000868","174011545737251",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,1197839.3,1197839.3,40539,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550982619,229153.00
02/23/2019 23:30,2,0.000,ALERT,213.96,301.77,59.980,1550982604,"201051344000576","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1214384.6,1214384.6,12605,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550982621,229154.00
02/23/2019 23:30,2,0.000,ALERT,213.51,300.87,59.985,1550982604,"201051344001158","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1190947.2,1190947.2,8832,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982623,229155.00
02/23/2019 23:30,2,0.000,ALERT,213.06,298.77,59.990,1550982604,"201051344000917","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1202609.8,1202609.8,16497,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982624,229156.00
02/23/2019 23:30,2,0.000,ALERT,213.06,298.77,59.996,1550982604,"201051344000417","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,974640.2,974640.2,16736,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982626,229157.00
02/23/2019 23:30,2,0.000,ALERT,213.29,299.07,59.980,1550982604,"201051344000685","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16719,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550982628,229158.00
