ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/23/2019 23:30,2,0.000,ALERT,212.83,298.47,59.980,1550982604,"201051344000651","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1200728.4,1200728.4,16695,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982630,229159.00
02/23/2019 23:30,2,0.000,ALERT,213.29,301.77,59.985,1550982604,"201051344000594","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1215621.3,1215621.3,40521,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982632,229160.00
02/23/2019 23:30,2,0.000,ALERT,213.51,300.87,59.975,1550982604,"201051344000469","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1199934.1,1199934.1,8783,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982634,229161.00
02/23/2019 23:30,2,0.000,ALERT,213.06,299.67,59.985,1550982604,"201051344000585","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1215418.4,1215418.4,16748,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982635,229162.00
02/23/2019 23:30,2,0.000,ALERT,213.96,300.87,59.980,1550982604,"201051344000853","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1218349.2,1218349.2,8422,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982637,229163.00
02/23/2019 23:30,2,0.000,ALERT,213.06,299.37,59.985,1550982604,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16667,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982639,229164.00
02/23/2019 23:30,2,0.000,ALERT,212.83,299.07,59.985,1550982604,"201051344000438","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1208378.5,1208378.5,16713,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550982641,229165.00
02/23/2019 23:30,2,0.000,ALERT,212.61,299.37,59.990,1550982604,"201051344001135","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16666,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982643,229166.00
02/23/2019 23:30,2,0.000,ALERT,213.29,301.17,59.985,1550982604,"201051344000983","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1217188.3,1217188.3,8423,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550982644,229167.00
02/23/2019 23:30,2,0.000,ALERT,212.83,298.77,59.996,1550982604,"201051344001203","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16709,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550982646,229168.00
02/23/2019 23:30,2,0.000,ALERT,212.83,299.37,59.996,1550982604,"201051344001230","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1199791.1,1199791.1,16517,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982648,229169.00
02/23/2019 23:30,2,0.000,ALERT,212.61,299.07,60.022,1550982604,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16680,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550982650,229170.00
02/23/2019 23:30,2,0.000,ALERT,213.74,300.57,59.969,1550982604,"201051344000867","174011545737251",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,1196525.5,1196525.5,40567,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982652,229171.00
02/23/2019 23:30,2,0.000,ALERT,214.19,300.57,59.959,1550982604,"201051344000633","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1195496.6,1195496.6,40628,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982654,229172.00
02/23/2019 23:30,2,0.000,ALERT,212.61,299.37,59.996,1550982604,"201051344000955","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1213643.7,1213643.7,16705,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982656,229173.00
02/23/2019 23:30,2,0.000,ALERT,213.51,300.27,60.001,1550982604,"201051344000648","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1206478.8,1206478.8,40155,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982658,229174.00
02/23/2019 23:30,2,0.000,ALERT,213.96,300.87,60.001,1550982604,"201051344000645","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1211448.4,1211448.4,40113,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982660,229175.00
02/23/2019 23:30,2,0.000,ALERT,213.51,301.17,60.001,1550982604,"201051344000569","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1227805.8,1227805.8,8348,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550982661,229176.00
02/23/2019 23:30,2,0.000,ALERT,213.96,300.57,60.001,1550982604,"179051228000119","174011545737251",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,15526.5,15526.5,8405,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550982663,229177.00
02/23/2019 23:45,2,0.000,ALERT,213.51,301.47,59.980,1550983504,"201051344000579","174011545737251",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,1224974.3,1224974.3,8788,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983506,229178.00
02/23/2019 23:45,2,0.000,ALERT,212.83,298.47,59.985,1550983504,"201051344001025","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16714,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983508,229179.00
02/23/2019 23:45,2,0.000,ALERT,213.06,299.37,59.985,1550983504,"201051344001093","174011545737251",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16709,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983510,229180.00
02/23/2019 23:45,2,0.000,ALERT,213.51,301.17,59.964,1550983504,"201051344000458","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1212545.0,1212545.0,8503,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550983512,229181.00
02/23/2019 23:45,2,0.000,ALERT,212.83,299.67,59.932,1550983504,"201051344000890","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16664,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983514,229182.00
02/23/2019 23:45,2,0.000,ALERT,213.51,301.17,59.932,1550983504,"201051344000988","174011545737251",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,943579.5,943579.5,8856,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983515,229183.00
02/23/2019 23:45,2,0.000,ALERT,213.51,300.27,59.980,1550983504,"201051344000582","174011545737251",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,1185699.7,1185699.7,16634,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983517,229184.00
02/23/2019 23:45,2,0.000,ALERT,213.51,301.77,59.996,1550983504,"201051344000868","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1197839.3,1197839.3,40541,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983519,229185.00
02/23/2019 23:45,2,0.000,ALERT,213.96,301.77,59.985,1550983504,"201051344000576","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1214384.6,1214384.6,12607,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550983521,229186.00
02/23/2019 23:45,2,0.000,ALERT,213.74,301.17,59.990,1550983504,"201051344001158","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1190947.2,1190947.2,8834,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983523,229187.00
02/23/2019 23:45,2,0.000,ALERT,213.06,298.77,59.985,1550983504,"201051344000917","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16499,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983524,229188.00
02/23/2019 23:45,2,0.000,ALERT,213.29,299.07,59.985,1550983504,"201051344000417","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,974640.2,974640.2,16738,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983526,229189.00
02/23/2019 23:45,2,0.000,ALERT,213.29,299.37,59.975,1550983504,"201051344000685","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1206895.6,1206895.6,16721,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983528,229190.00
02/23/2019 23:45,2,0.000,ALERT,213.06,298.47,59.980,1550983504,"201051344000651","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16697,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983530,229191.00
02/23/2019 23:45,2,0.000,ALERT,213.29,301.77,59.990,1550983504,"201051344000594","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1215621.3,1215621.3,40523,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983532,229192.00
02/23/2019 23:45,2,0.000,ALERT,213.74,301.17,59.990,1550983504,"201051344000469","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1199934.1,1199934.1,8785,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983534,229193.00
02/23/2019 23:45,2,0.000,ALERT,213.06,299.67,59.985,1550983504,"201051344000585","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16750,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550983536,229194.00
02/23/2019 23:45,2,0.000,ALERT,214.41,301.17,59.985,1550983504,"201051344000853","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1218349.2,1218349.2,8424,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983537,229195.00
02/23/2019 23:45,2,0.000,ALERT,213.29,299.67,59.990,1550983504,"201051344001145","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16669,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983539,229196.00
02/23/2019 23:45,2,0.000,ALERT,213.29,299.67,59.980,1550983504,"201051344000438","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16715,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550983541,229197.00
02/23/2019 23:45,2,0.000,ALERT,212.83,299.37,59.980,1550983504,"201051344001135","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16668,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983543,229198.00
02/23/2019 23:45,2,0.000,ALERT,213.74,301.47,60.028,1550983504,"201051344000983","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1217188.3,1217188.3,8425,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983545,229199.00
02/23/2019 23:45,2,0.000,ALERT,213.06,299.07,59.996,1550983504,"201051344001203","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16711,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983547,229200.00
02/23/2019 23:45,2,0.000,ALERT,213.06,299.67,59.980,1550983504,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16519,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550983548,229201.00
02/23/2019 23:45,2,0.000,ALERT,212.83,299.37,59.975,1550983504,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16682,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983550,229202.00
02/23/2019 23:45,2,0.000,ALERT,213.96,300.87,59.985,1550983504,"201051344000867","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1196525.5,1196525.5,40569,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983552,229203.00
02/23/2019 23:45,2,0.000,ALERT,214.41,301.17,59.990,1550983504,"201051344000633","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1195496.6,1195496.6,40630,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550983554,229204.00
02/23/2019 23:45,2,0.000,ALERT,212.61,299.67,59.996,1550983504,"201051344000955","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1213643.7,1213643.7,16707,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983556,229205.00
02/23/2019 23:45,2,0.000,ALERT,213.96,300.87,59.980,1550983504,"201051344000648","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1206478.8,1206478.8,40157,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983558,229206.00
02/23/2019 23:45,2,0.000,ALERT,214.19,301.17,59.990,1550983504,"201051344000645","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1211448.4,1211448.4,40115,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550983560,229207.00
02/23/2019 23:45,2,0.000,ALERT,213.74,301.77,59.996,1550983504,"201051344000569","174011545737251",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,1227805.8,1227805.8,8350,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550983562,229208.00
02/23/2019 23:45,2,0.000,ALERT,214.19,301.17,59.985,1550983504,"179051228000119","174011545737251",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,15526.5,15526.5,8407,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550983564,229209.00
